Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,6,45,66.5,25.0,2.1,10.45,31.0,31.58,9.07
2018,3,14,7,0,95.0,41.0,2.2,11.0,52.0,57.67,37.7
2018,3,14,7,15,141.0,60.5,2.3,11.15,86.5,93.37,67.85
2018,3,14,7,30,187.0,80.0,2.4,11.3,121.0,134.41,103.15
2018,3,14,7,45,169.0,96.0,2.5,11.45,140.0,156.12,124.03
2018,3,14,8,0,151.0,112.0,2.6,11.6,159.0,172.62,139.7
2018,3,14,8,15,83.0,102.5,2.7,11.65,129.0,141.14,114.61
2018,3,14,8,30,15.0,93.0,2.8,11.7,99.0,97.63,77.94
2018,3,14,8,45,7.5,68.0,2.85,11.7,71.0,69.75,54.17
2018,3,14,9,0,0.0,43.0,2.9,11.7,43.0,41.54,29.93
2018,3,14,9,15,0.0,44.5,2.9,11.7,44.5,43.0,31.09
2018,3,14,9,30,0.0,46.0,2.9,11.7,46.0,44.46,32.23
2018,3,14,9,45,0.0,52.0,2.95,11.7,52.0,50.27,37.05
2018,3,14,10,0,0.0,58.0,3.0,11.7,58.0,56.09,41.86
2018,3,14,10,15,45.0,146.0,2.95,11.75,176.5,181.05,147.06
2018,3,14,10,30,90.0,234.0,2.9,11.8,295.0,317.3,257.51
2018,3,14,10,45,268.0,254.0,2.9,11.85,444.5,497.04,402.51
2018,3,14,11,0,446.0,274.0,2.9,11.9,594.0,685.11,546.76
2018,3,14,11,15,608.0,218.0,2.85,11.95,665.5,778.64,618.02
2018,3,14,11,30,770.0,162.0,2.8,12.0,737.0,872.1,685.05
2018,3,14,11,45,713.0,172.0,2.8,12.05,709.5,840.39,661.04
2018,3,14,12,0,656.0,182.0,2.8,12.1,682.0,804.73,635.3
2018,3,14,12,15,452.5,249.5,2.75,12.15,594.5,690.81,547.62
2018,3,14,12,30,249.0,317.0,2.7,12.2,507.0,569.46,451.48
2018,3,14,12,45,412.5,271.5,2.7,12.3,583.0,675.33,536.03
2018,3,14,13,0,576.0,226.0,2.7,12.4,659.0,771.53,609.95
2018,3,14,13,15,714.5,172.5,2.7,12.45,699.0,828.94,652.68
2018,3,14,13,30,853.0,119.0,2.7,12.5,739.0,875.3,685.71
2018,3,14,13,45,896.5,99.5,2.7,12.55,733.0,868.42,681.03
2018,3,14,14,0,940.0,80.0,2.7,12.6,727.0,861.05,676.62
2018,3,14,14,15,931.0,78.5,2.7,12.65,696.5,826.24,652.67
2018,3,14,14,30,922.0,77.0,2.7,12.7,666.0,788.75,626.86
2018,3,14,14,45,911.0,75.5,2.75,12.7,629.5,747.32,598.36
2018,3,14,15,0,900.0,74.0,2.8,12.7,593.0,703.78,567.93
2018,3,14,15,15,883.5,72.0,2.8,12.7,550.5,654.27,531.57
2018,3,14,15,30,867.0,70.0,2.8,12.7,508.0,603.62,491.94
2018,3,14,15,45,831.5,70.0,2.85,12.55,458.0,545.66,445.74
2018,3,14,16,0,796.0,70.0,2.9,12.4,408.0,486.72,397.39
2018,3,14,16,15,761.0,66.5,2.85,12.15,357.5,425.89,346.01
2018,3,14,16,30,726.0,63.0,2.8,11.9,307.0,367.12,294.69
2018,3,14,16,45,685.0,57.5,2.75,11.6,257.5,306.53,240.58
2018,3,14,17,0,644.0,52.0,2.7,11.3,208.0,249.4,188.19
2018,3,14,17,15,561.5,46.0,2.7,10.9,158.5,186.0,131.77
2018,3,14,17,30,479.0,40.0,2.7,10.5,109.0,131.22,84.02
2018,3,14,17,45,334.0,31.0,2.65,10.1,69.5,75.16,38.88
2018,3,14,18,0,189.0,22.0,2.6,9.7,30.0,33.6,0.0
2018,3,14,18,15,94.5,11.0,2.6,9.55,15.0,10.81,0.0
2018,3,14,18,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,15,6,15,54.0,7.0,2.75,8.1,8.5,0.0,0.0
2018,3,15,6,30,108.0,14.0,2.9,8.7,17.0,18.04,0.0
2018,3,15,6,45,106.0,20.0,3.05,9.3,28.0,31.46,10.43
2018,3,15,7,0,104.0,26.0,3.2,9.9,39.0,45.01,27.31
2018,3,15,7,15,77.0,41.5,3.35,10.15,53.5,58.59,41.39
2018,3,15,7,30,50.0,57.0,3.5,10.4,68.0,71.57,54.48
2018,3,15,7,45,30.0,70.0,3.65,10.65,77.0,79.07,62.0
2018,3,15,8,0,10.0,83.0,3.8,10.9,86.0,84.59,67.2
2018,3,15,8,15,5.0,63.0,3.85,11.0,64.5,63.08,48.77
2018,3,15,8,30,0.0,43.0,3.9,11.1,43.0,41.53,30.17
2018,3,15,8,45,0.0,49.0,3.95,11.25,49.0,47.34,35.04
2018,3,15,9,0,0.0,55.0,4.0,11.4,55.0,53.15,39.86
2018,3,15,9,15,5.5,96.5,4.05,11.5,99.5,96.99,76.91
2018,3,15,9,30,11.0,138.0,4.1,11.6,144.0,142.1,114.48
2018,3,15,9,45,20.0,175.0,4.15,11.75,187.0,186.03,150.63
2018,3,15,10,0,29.0,212.0,4.2,11.9,230.0,236.2,191.38
2018,3,15,10,15,23.0,217.0,4.3,12.05,232.0,232.07,187.32
2018,3,15,10,30,17.0,222.0,4.4,12.2,234.0,232.84,187.36
2018,3,15,10,45,61.0,252.5,4.5,12.35,296.5,307.95,249.05
2018,3,15,11,0,105.0,283.0,4.6,12.5,359.0,387.37,312.94
2018,3,15,11,15,73.5,282.0,4.65,12.55,336.0,352.61,283.93
2018,3,15,11,30,42.0,281.0,4.7,12.6,313.0,324.56,260.33
2018,3,15,11,45,26.0,240.5,4.75,12.6,260.5,267.77,214.58
2018,3,15,12,0,10.0,200.0,4.8,12.6,208.0,205.58,164.01
2018,3,15,12,15,15.0,193.5,4.85,12.6,205.0,203.61,162.76
2018,3,15,12,30,20.0,187.0,4.9,12.6,202.0,206.74,165.56
2018,3,15,12,45,41.0,234.0,4.95,12.55,265.0,274.6,221.12
2018,3,15,13,0,62.0,281.0,5.0,12.5,328.0,342.67,276.04
2018,3,15,13,15,106.0,290.0,4.95,12.45,368.5,398.63,321.88
2018,3,15,13,30,150.0,299.0,4.9,12.4,409.0,444.49,359.41
2018,3,15,13,45,101.5,264.0,4.85,12.35,337.5,362.67,293.67
2018,3,15,14,0,53.0,229.0,4.8,12.3,266.0,275.75,223.14
2018,3,15,14,15,79.0,218.5,4.75,12.3,270.5,283.92,231.16
2018,3,15,14,30,105.0,208.0,4.7,12.3,275.0,296.68,242.55
2018,3,15,14,45,73.5,190.5,4.65,12.25,236.0,245.56,200.47
2018,3,15,15,0,42.0,173.0,4.6,12.2,197.0,202.9,165.04
2018,3,15,15,15,43.0,182.5,4.6,12.2,205.5,211.88,172.74
2018,3,15,15,30,44.0,192.0,4.6,12.2,214.0,220.85,180.37
2018,3,15,15,45,46.0,169.5,4.45,12.15,191.0,196.61,160.69
2018,3,15,16,0,48.0,147.0,4.3,12.1,168.0,172.19,140.64
2018,3,15,16,15,61.0,127.0,4.25,11.95,150.0,155.26,126.65
2018,3,15,16,30,74.0,107.0,4.2,11.8,132.0,139.89,113.46
2018,3,15,16,45,44.5,83.0,4.1,11.65,97.5,98.09,77.9
2018,3,15,17,0,15.0,59.0,4.0,11.5,63.0,62.6,47.79
2018,3,15,17,15,9.5,44.5,3.9,11.35,47.0,45.29,32.75
2018,3,15,17,30,4.0,30.0,3.8,11.2,31.0,29.69,19.17
2018,3,15,17,45,2.0,19.0,3.75,11.05,19.5,18.58,8.79
2018,3,15,18,0,0.0,8.0,3.7,10.9,8.0,7.71,0.0
2018,3,15,18,15,0.0,4.0,3.65,10.85,4.0,3.93,0.0
2018,3,15,18,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,16,6,15,0.0,4.0,2.55,8.8,4.0,0.0,0.0
2018,3,16,6,30,0.0,8.0,2.7,8.9,8.0,7.86,0.0
2018,3,16,6,45,1.5,21.0,2.85,9.05,21.0,20.43,8.14
2018,3,16,7,0,3.0,34.0,3.0,9.2,34.0,33.41,22.2
2018,3,16,7,15,12.5,52.0,3.05,9.25,54.5,53.33,39.58
2018,3,16,7,30,22.0,70.0,3.1,9.3,75.0,75.54,58.98
2018,3,16,7,45,18.0,77.5,3.2,9.35,82.5,82.79,65.76
2018,3,16,8,0,14.0,85.0,3.3,9.4,90.0,88.14,70.59
2018,3,16,8,15,84.0,120.0,3.35,9.45,154.5,160.25,131.98
2018,3,16,8,30,154.0,155.0,3.4,9.5,219.0,235.83,195.82
2018,3,16,8,45,193.0,179.5,3.4,9.6,269.0,290.47,241.39
2018,3,16,9,0,232.0,204.0,3.4,9.7,319.0,353.58,293.18
2018,3,16,9,15,247.0,217.5,3.45,9.85,349.5,388.32,321.11
2018,3,16,9,30,262.0,231.0,3.5,10.0,380.0,423.73,349.28
2018,3,16,9,45,244.0,246.0,3.55,10.1,392.0,437.62,359.37
2018,3,16,10,0,226.0,261.0,3.6,10.2,404.0,449.45,367.71
2018,3,16,10,15,441.0,218.5,3.7,10.35,515.5,588.07,481.11
2018,3,16,10,30,656.0,176.0,3.8,10.5,627.0,734.73,596.6
2018,3,16,10,45,534.0,202.5,3.85,10.65,578.0,674.63,547.26
2018,3,16,11,0,412.0,229.0,3.9,10.8,529.0,610.51,495.3
2018,3,16,11,15,377.5,247.0,4.0,10.95,526.5,607.58,491.92
2018,3,16,11,30,343.0,265.0,4.1,11.1,524.0,593.0,479.53
2018,3,16,11,45,485.5,249.5,4.2,11.25,621.0,718.25,577.83
2018,3,16,12,0,628.0,234.0,4.3,11.4,718.0,837.77,668.76
2018,3,16,12,15,688.0,208.5,4.35,11.45,739.5,867.76,691.14
2018,3,16,12,30,748.0,183.0,4.4,11.5,761.0,894.41,710.64
2018,3,16,12,45,821.0,149.0,4.5,11.6,778.0,916.41,727.11
2018,3,16,13,0,894.0,115.0,4.6,11.7,795.0,932.31,739.33
2018,3,16,13,15,846.0,132.5,4.65,11.7,765.5,902.36,718.34
2018,3,16,13,30,798.0,150.0,4.7,11.7,736.0,864.83,692.01
2018,3,16,13,45,705.0,178.0,4.75,11.75,684.0,802.38,646.81
2018,3,16,14,0,612.0,206.0,4.8,11.8,632.0,737.25,597.26
2018,3,16,14,15,677.0,173.0,4.8,11.75,626.0,736.53,599.46
2018,3,16,14,30,742.0,140.0,4.8,11.7,620.0,728.99,595.34
2018,3,16,14,45,803.0,115.0,4.8,11.65,607.5,718.38,588.57
2018,3,16,15,0,864.0,90.0,4.8,11.6,595.0,702.84,578.09
2018,3,16,15,15,845.5,87.5,4.8,11.6,552.0,652.4,539.01
2018,3,16,15,30,827.0,85.0,4.8,11.6,509.0,601.09,497.77
2018,3,16,15,45,802.0,82.0,4.65,11.3,461.5,545.03,451.76
2018,3,16,16,0,777.0,79.0,4.5,11.0,414.0,489.33,404.85
2018,3,16,16,15,719.5,78.0,4.3,10.8,359.0,421.99,347.04
2018,3,16,16,30,662.0,77.0,4.1,10.6,304.0,358.49,291.28
2018,3,16,16,45,615.0,70.0,3.9,10.35,254.0,297.32,236.45
2018,3,16,17,0,568.0,63.0,3.7,10.1,204.0,240.4,184.4
2018,3,16,17,15,496.0,54.5,3.5,9.8,157.0,180.51,130.64
2018,3,16,17,30,424.0,46.0,3.3,9.5,110.0,128.47,84.82
2018,3,16,17,45,293.5,35.0,3.1,9.2,71.0,74.86,41.65
2018,3,16,18,0,163.0,24.0,2.9,8.9,32.0,33.94,0.0
2018,3,16,18,15,81.5,12.0,2.85,8.8,16.0,12.67,0.0
2018,3,16,18,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,17,6,15,0.5,5.0,1.35,8.1,5.0,0.0,0.0
2018,3,17,6,30,1.0,10.0,1.3,8.5,10.0,9.88,0.0
2018,3,17,6,45,147.5,28.5,1.3,8.85,48.0,45.95,22.21
2018,3,17,7,0,294.0,47.0,1.3,9.2,86.0,98.6,64.24
2018,3,17,7,15,245.0,59.5,1.35,9.45,102.0,118.61,86.19
2018,3,17,7,30,196.0,72.0,1.4,9.7,118.0,130.2,100.39
2018,3,17,7,45,273.0,90.5,1.45,9.9,171.0,186.77,148.73
2018,3,17,8,0,350.0,109.0,1.5,10.1,224.0,255.25,206.88
2018,3,17,8,15,469.5,109.0,1.5,10.2,290.0,328.14,267.99
2018,3,17,8,30,589.0,109.0,1.5,10.3,356.0,415.06,339.54
2018,3,17,8,45,650.0,109.5,1.5,10.4,411.0,479.22,391.62
2018,3,17,9,0,711.0,110.0,1.5,10.5,466.0,547.58,445.73
2018,3,17,9,15,655.0,116.5,1.5,10.7,467.0,551.39,448.36
2018,3,17,9,30,599.0,123.0,1.5,10.9,468.0,548.54,445.8
2018,3,17,9,45,414.5,131.5,1.5,11.05,377.5,445.22,364.09
2018,3,17,10,0,230.0,140.0,1.5,11.2,287.0,330.62,271.01
2018,3,17,10,15,115.0,118.5,1.55,11.35,192.0,217.7,178.25
2018,3,17,10,30,0.0,97.0,1.6,11.5,97.0,93.95,72.97
2018,3,17,10,45,0.0,87.5,1.6,11.6,87.5,84.72,65.39
2018,3,17,11,0,0.0,78.0,1.6,11.7,78.0,75.51,57.66
2018,3,17,11,15,0.5,83.5,1.65,11.8,84.0,81.3,62.41
2018,3,17,11,30,1.0,89.0,1.7,11.9,90.0,87.09,67.14
2018,3,17,11,45,3.5,121.0,1.75,12.0,124.0,120.82,94.89
2018,3,17,12,0,6.0,153.0,1.8,12.1,158.0,154.85,122.56
2018,3,17,12,15,11.0,196.5,1.85,12.1,205.0,202.98,161.41
2018,3,17,12,30,16.0,240.0,1.9,12.1,252.0,251.54,200.07
2018,3,17,12,45,54.5,275.5,2.0,12.1,317.0,330.58,263.64
2018,3,17,13,0,93.0,311.0,2.1,12.1,382.0,402.53,320.45
2018,3,17,13,15,107.5,292.0,2.2,12.1,372.5,402.22,320.87
2018,3,17,13,30,122.0,273.0,2.3,12.1,363.0,392.51,314.52
2018,3,17,13,45,62.5,190.0,2.35,12.1,236.0,244.49,196.97
2018,3,17,14,0,3.0,107.0,2.4,12.1,109.0,106.27,83.11
2018,3,17,14,15,2.0,93.5,2.4,12.05,95.0,92.11,71.69
2018,3,17,14,30,1.0,80.0,2.4,12.0,81.0,78.18,60.21
2018,3,17,14,45,3.0,103.5,2.4,11.95,105.5,102.54,80.75
2018,3,17,15,0,5.0,127.0,2.4,11.9,130.0,127.11,101.39
2018,3,17,15,15,2.5,92.5,2.4,11.9,94.0,91.18,71.58
2018,3,17,15,30,0.0,58.0,2.4,11.9,58.0,56.06,42.14
2018,3,17,15,45,10.0,68.0,2.25,11.75,72.5,71.38,55.52
2018,3,17,16,0,20.0,78.0,2.1,11.6,87.0,87.14,69.13
2018,3,17,16,15,128.5,80.5,2.0,11.3,126.0,144.56,118.13
2018,3,17,16,30,237.0,83.0,1.9,11.0,165.0,188.63,153.54
2018,3,17,16,45,363.5,75.5,1.8,10.75,178.5,212.25,169.18
2018,3,17,17,0,490.0,68.0,1.7,10.5,192.0,222.88,170.96
2018,3,17,17,15,462.5,57.5,1.7,10.05,153.0,176.08,127.68
2018,3,17,17,30,435.0,47.0,1.7,9.6,114.0,132.06,87.33
2018,3,17,17,45,304.5,35.5,1.7,9.15,73.5,77.1,43.41
2018,3,17,18,0,174.0,24.0,1.7,8.7,33.0,35.0,0.0
2018,3,17,18,15,87.0,12.0,1.7,8.55,16.5,12.82,0.0
2018,3,17,18,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,18,6,15,62.0,9.0,1.15,7.25,11.5,0.0,0.0
2018,3,18,6,30,124.0,18.0,1.2,7.5,23.0,23.88,0.0
2018,3,18,6,45,147.0,32.0,1.25,7.8,46.5,50.24,26.76
2018,3,18,7,0,170.0,46.0,1.3,8.1,70.0,76.29,51.49
2018,3,18,7,15,113.5,61.5,1.3,8.5,80.5,88.1,65.79
2018,3,18,7,30,57.0,77.0,1.3,8.9,91.0,92.63,72.79
2018,3,18,7,45,93.0,102.5,1.3,9.25,131.0,136.41,110.11
2018,3,18,8,0,129.0,128.0,1.3,9.6,171.0,182.32,148.93
2018,3,18,8,15,268.5,135.5,1.35,10.15,243.5,263.17,215.85
2018,3,18,8,30,408.0,143.0,1.4,10.7,316.0,359.7,294.61
2018,3,18,8,45,371.0,155.5,1.45,11.25,326.5,373.66,305.65
2018,3,18,9,0,334.0,168.0,1.5,11.8,337.0,377.61,308.54
2018,3,18,9,15,185.0,199.5,1.55,12.15,294.5,325.33,264.57
2018,3,18,9,30,36.0,231.0,1.6,12.5,252.0,258.97,207.93
2018,3,18,9,45,64.0,259.0,1.65,12.85,299.0,310.05,248.71
2018,3,18,10,0,92.0,287.0,1.7,13.2,346.0,363.2,289.93
2018,3,18,10,15,143.0,307.5,1.65,13.45,404.5,435.37,345.48
2018,3,18,10,30,194.0,328.0,1.6,13.7,463.0,503.58,396.66
2018,3,18,10,45,226.0,337.0,1.55,13.9,499.5,545.49,427.09
2018,3,18,11,0,258.0,346.0,1.5,14.1,536.0,596.3,463.53
2018,3,18,11,15,251.0,355.5,1.4,14.15,544.0,605.49,468.33
2018,3,18,11,30,244.0,365.0,1.3,14.2,552.0,604.78,466.5
2018,3,18,11,45,253.5,368.0,1.25,14.25,564.0,628.16,482.65
2018,3,18,12,0,263.0,371.0,1.2,14.3,576.0,641.96,491.82
2018,3,18,12,15,237.0,375.0,1.15,14.2,560.0,614.21,471.02
2018,3,18,12,30,211.0,379.0,1.1,14.1,544.0,594.34,456.06
2018,3,18,12,45,194.5,376.0,1.1,14.0,527.0,574.84,442.08
2018,3,18,13,0,178.0,373.0,1.1,13.9,510.0,554.77,427.64
2018,3,18,13,15,186.0,364.5,1.1,13.8,505.0,550.2,425.26
2018,3,18,13,30,194.0,356.0,1.1,13.7,500.0,544.66,422.06
2018,3,18,13,45,146.0,341.5,1.15,13.65,448.0,483.85,376.96
2018,3,18,14,0,98.0,327.0,1.2,13.6,396.0,417.08,326.99
2018,3,18,14,15,75.5,301.5,1.15,13.5,353.5,369.1,290.89
2018,3,18,14,30,53.0,276.0,1.1,13.4,311.0,322.36,255.1
2018,3,18,14,45,35.5,244.5,1.1,13.3,267.5,274.4,218.13
2018,3,18,15,0,18.0,213.0,1.1,13.2,224.0,222.82,177.64
2018,3,18,15,15,43.0,204.5,1.1,13.2,227.5,234.76,188.49
2018,3,18,15,30,68.0,196.0,1.1,13.2,231.0,239.5,193.12
2018,3,18,15,45,121.0,190.5,1.0,12.85,246.0,265.35,214.9
2018,3,18,16,0,174.0,185.0,0.9,12.5,261.0,281.03,227.72
2018,3,18,16,15,153.0,155.5,0.9,12.25,216.5,231.32,187.45
2018,3,18,16,30,132.0,126.0,0.9,12.0,172.0,183.67,148.35
2018,3,18,16,45,126.5,105.5,0.85,11.75,144.0,153.16,122.43
2018,3,18,17,0,121.0,85.0,0.8,11.5,116.0,123.17,96.31
2018,3,18,17,15,103.5,66.5,0.85,11.35,88.5,92.9,69.91
2018,3,18,17,30,86.0,48.0,0.9,11.2,61.0,64.65,45.3
2018,3,18,17,45,59.0,33.5,0.9,11.05,41.0,41.39,25.22
2018,3,18,18,0,32.0,19.0,0.9,10.9,21.0,20.63,0.0
2018,3,18,18,15,16.0,9.5,0.95,10.8,10.5,9.54,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,19,6,15,75.0,10.5,2.15,6.5,14.0,10.32,0.0
2018,3,19,6,30,150.0,21.0,2.2,7.2,28.0,27.63,0.0
2018,3,19,6,45,226.5,33.5,2.3,7.85,59.0,61.11,32.97
2018,3,19,7,0,303.0,46.0,2.4,8.5,90.0,101.11,66.79
2018,3,19,7,15,360.0,59.0,2.45,9.1,132.0,146.12,106.0
2018,3,19,7,30,417.0,72.0,2.5,9.7,174.0,197.55,151.67
2018,3,19,7,45,497.0,80.0,2.55,10.25,229.0,259.47,205.82
2018,3,19,8,0,577.0,88.0,2.6,10.8,284.0,328.34,265.3
2018,3,19,8,15,598.5,97.5,2.8,11.35,328.5,379.99,310.36
2018,3,19,8,30,620.0,107.0,3.0,11.9,373.0,432.76,355.04
2018,3,19,8,45,561.5,136.0,3.2,12.45,397.5,459.9,377.42
2018,3,19,9,0,503.0,165.0,3.4,13.0,422.0,482.65,395.04
2018,3,19,9,15,531.5,171.0,3.35,13.3,463.5,530.76,432.82
2018,3,19,9,30,560.0,177.0,3.3,13.6,505.0,579.82,470.35
2018,3,19,9,45,587.0,180.5,3.25,13.95,543.5,628.53,506.66
2018,3,19,10,0,614.0,184.0,3.2,14.3,582.0,674.89,540.51
2018,3,19,10,15,591.0,204.5,3.05,14.55,602.5,698.84,555.7
2018,3,19,10,30,568.0,225.0,2.9,14.8,623.0,717.04,566.51
2018,3,19,10,45,567.5,234.5,2.8,15.05,644.0,741.98,582.87
2018,3,19,11,0,567.0,244.0,2.7,15.3,665.0,764.76,597.37
2018,3,19,11,15,484.5,282.5,2.6,15.6,647.5,743.22,577.58
2018,3,19,11,30,402.0,321.0,2.5,15.9,630.0,709.07,549.27
2018,3,19,11,45,328.5,348.0,2.45,16.15,602.5,675.51,522.08
2018,3,19,12,0,255.0,375.0,2.4,16.4,575.0,639.35,492.87
2018,3,19,12,15,284.5,362.0,2.25,16.65,585.5,653.25,503.02
2018,3,19,12,30,314.0,349.0,2.1,16.9,596.0,665.95,511.82
2018,3,19,12,45,380.5,328.0,2.0,17.1,624.0,702.34,538.8
2018,3,19,13,0,447.0,307.0,1.9,17.3,652.0,744.32,568.86
2018,3,19,13,15,348.5,329.5,1.8,17.4,595.5,666.24,510.16
2018,3,19,13,30,250.0,352.0,1.7,17.5,539.0,597.79,458.42
2018,3,19,13,45,264.5,337.5,1.6,17.65,530.0,588.89,452.72
2018,3,19,14,0,279.0,323.0,1.5,17.8,521.0,578.33,445.31
2018,3,19,14,15,256.5,312.5,1.35,17.55,488.5,540.58,417.6
2018,3,19,14,30,234.0,302.0,1.2,17.3,456.0,496.39,385.26
2018,3,19,14,45,245.0,280.5,1.1,17.05,433.5,479.65,373.92
2018,3,19,15,0,256.0,259.0,1.0,16.8,411.0,454.51,356.04
2018,3,19,15,15,215.0,245.0,1.0,16.8,366.5,395.97,311.97
2018,3,19,15,30,174.0,231.0,1.0,16.8,322.0,346.42,274.16
2018,3,19,15,45,201.0,204.5,0.75,16.45,300.5,325.54,258.5
2018,3,19,16,0,228.0,178.0,0.5,16.1,279.0,305.92,242.91
2018,3,19,16,15,274.5,148.5,0.55,15.8,255.5,284.56,226.3
2018,3,19,16,30,321.0,119.0,0.6,15.5,232.0,257.97,204.18
2018,3,19,16,45,406.5,94.0,0.65,15.15,214.0,247.98,193.04
2018,3,19,17,0,492.0,69.0,0.7,14.8,196.0,225.81,169.66
2018,3,19,17,15,416.0,59.5,0.85,14.35,150.0,167.84,120.31
2018,3,19,17,30,340.0,50.0,1.0,13.9,104.0,117.5,78.05
2018,3,19,17,45,232.5,37.0,1.1,13.4,67.5,69.49,40.3
2018,3,19,18,0,125.0,24.0,1.2,12.9,31.0,32.2,0.63
2018,3,19,18,15,62.5,12.0,1.3,12.7,15.5,12.66,0.0
2018,3,19,18,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,20,6,15,0.0,3.5,0.9,11.0,3.5,3.44,0.0
2018,3,20,6,30,0.0,7.0,1.1,11.0,7.0,6.75,0.0
2018,3,20,6,45,0.0,14.5,1.3,11.05,14.5,13.98,5.41
2018,3,20,7,0,0.0,22.0,1.5,11.1,22.0,21.23,12.29
2018,3,20,7,15,0.0,30.5,1.75,11.2,30.5,29.44,19.63
2018,3,20,7,30,0.0,39.0,2.0,11.3,39.0,37.66,26.88
2018,3,20,7,45,0.0,40.5,2.2,11.4,40.5,39.1,28.19
2018,3,20,8,0,0.0,42.0,2.4,11.5,42.0,40.56,29.42
2018,3,20,8,15,0.0,37.0,2.45,11.6,37.0,35.73,25.19
2018,3,20,8,30,0.0,32.0,2.5,11.7,32.0,30.9,20.95
2018,3,20,8,45,0.0,35.5,2.55,11.8,35.5,34.29,23.77
2018,3,20,9,0,0.0,39.0,2.6,11.9,39.0,37.68,26.56
2018,3,20,9,15,0.0,75.5,2.75,11.95,75.5,73.02,56.35
2018,3,20,9,30,0.0,112.0,2.9,12.0,112.0,108.74,86.0
2018,3,20,9,45,0.0,114.0,3.0,12.05,114.0,110.69,87.35
2018,3,20,10,0,0.0,116.0,3.1,12.1,116.0,112.65,88.77
2018,3,20,10,15,0.0,114.5,3.2,12.15,114.5,111.17,87.35
2018,3,20,10,30,0.0,113.0,3.3,12.2,113.0,109.7,85.97
2018,3,20,10,45,0.0,111.5,3.4,12.25,111.5,108.23,84.63
2018,3,20,11,0,0.0,110.0,3.5,12.3,110.0,106.77,83.31
2018,3,20,11,15,0.0,115.0,3.6,12.3,115.0,111.7,87.29
2018,3,20,11,30,0.0,120.0,3.7,12.3,120.0,116.64,91.28
2018,3,20,11,45,0.0,124.5,3.8,12.35,124.5,121.09,94.86
2018,3,20,12,0,0.0,129.0,3.9,12.4,129.0,125.55,98.45
2018,3,20,12,15,0.0,111.5,4.0,12.45,111.5,108.29,84.28
2018,3,20,12,30,0.0,94.0,4.1,12.5,94.0,91.1,70.14
2018,3,20,12,45,0.0,83.0,4.2,12.5,83.0,80.39,61.34
2018,3,20,13,0,0.0,72.0,4.3,12.5,72.0,69.72,52.55
2018,3,20,13,15,0.0,64.0,4.1,12.5,64.0,61.96,46.15
2018,3,20,13,30,0.0,56.0,3.9,12.5,56.0,54.2,39.74
2018,3,20,13,45,0.0,55.5,3.65,12.55,55.5,53.71,39.38
2018,3,20,14,0,0.0,55.0,3.4,12.6,55.0,53.22,39.02
2018,3,20,14,15,0.0,56.0,3.3,12.6,56.0,54.18,39.9
2018,3,20,14,30,0.0,57.0,3.2,12.6,57.0,55.14,40.78
2018,3,20,14,45,0.0,59.0,3.05,12.6,59.0,57.06,42.49
2018,3,20,15,0,0.0,61.0,2.9,12.6,61.0,58.99,44.22
2018,3,20,15,15,0.0,62.5,2.9,12.6,62.5,60.43,45.56
2018,3,20,15,30,0.0,64.0,2.9,12.6,64.0,61.88,46.92
2018,3,20,15,45,0.0,57.5,2.8,12.55,57.5,55.57,41.74
2018,3,20,16,0,0.0,51.0,2.7,12.5,51.0,49.28,36.53
2018,3,20,16,15,0.0,51.0,2.7,12.45,51.0,49.27,36.65
2018,3,20,16,30,0.0,51.0,2.7,12.4,51.0,49.27,36.74
2018,3,20,16,45,0.0,46.0,2.65,12.3,46.0,44.43,32.64
2018,3,20,17,0,0.0,41.0,2.6,12.2,41.0,39.59,28.45
2018,3,20,17,15,0.0,32.0,2.75,12.15,32.0,30.89,20.82
2018,3,20,17,30,0.0,23.0,2.9,12.1,23.0,22.19,13.13
2018,3,20,17,45,0.0,15.5,3.0,12.0,15.5,14.95,6.51
2018,3,20,18,0,0.0,8.0,3.1,11.9,8.0,7.71,0.0
2018,3,20,18,15,0.0,4.0,3.1,11.9,4.0,3.93,0.0
2018,3,20,18,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.55,12.6,1.5,1.47,0.0
2018,3,21,6,30,0.0,3.0,1.6,12.8,3.0,2.89,0.0
2018,3,21,6,45,0.0,4.5,1.6,13.0,4.5,4.33,0.0
2018,3,21,7,0,0.0,6.0,1.6,13.2,6.0,5.78,0.0
2018,3,21,7,15,0.0,9.5,1.65,13.4,9.5,9.16,2.17
2018,3,21,7,30,0.0,13.0,1.7,13.6,13.0,12.53,5.12
2018,3,21,7,45,0.0,15.0,1.75,13.8,15.0,14.47,6.8
2018,3,21,8,0,0.0,17.0,1.8,14.0,17.0,16.4,8.44
2018,3,21,8,15,0.0,18.0,1.85,14.2,18.0,17.37,9.24
2018,3,21,8,30,0.0,19.0,1.9,14.4,19.0,18.34,10.01
2018,3,21,8,45,0.0,25.5,1.9,14.6,25.5,24.62,15.29
2018,3,21,9,0,0.0,32.0,1.9,14.8,32.0,30.91,20.53
2018,3,21,9,15,0.0,47.0,1.95,15.0,47.0,45.43,32.62
2018,3,21,9,30,0.0,62.0,2.0,15.2,62.0,59.96,44.59
2018,3,21,9,45,0.0,78.5,2.1,15.45,78.5,75.95,57.64
2018,3,21,10,0,0.0,95.0,2.2,15.7,95.0,91.98,70.6
2018,3,21,10,15,1.0,118.5,2.4,15.95,119.0,115.91,89.92
2018,3,21,10,30,2.0,142.0,2.6,16.2,143.0,140.03,109.21
2018,3,21,10,45,5.0,179.0,2.8,16.5,182.5,179.52,140.66
2018,3,21,11,0,8.0,216.0,3.0,16.8,222.0,219.44,172.03
2018,3,21,11,15,11.5,238.0,3.1,16.85,247.0,244.94,191.96
2018,3,21,11,30,15.0,260.0,3.2,16.9,272.0,270.62,211.95
2018,3,21,11,45,16.0,268.0,3.35,17.0,280.5,279.82,218.96
2018,3,21,12,0,17.0,276.0,3.5,17.1,289.0,289.0,226.02
2018,3,21,12,15,16.5,272.5,3.45,17.05,285.5,284.99,222.86
2018,3,21,12,30,16.0,269.0,3.4,17.0,282.0,280.93,219.74
2018,3,21,12,45,14.5,259.5,3.4,17.0,271.0,269.79,211.09
2018,3,21,13,0,13.0,250.0,3.4,17.0,260.0,258.65,202.47
2018,3,21,13,15,20.5,267.0,3.45,16.95,282.5,282.56,221.65
2018,3,21,13,30,28.0,284.0,3.5,16.9,305.0,313.92,246.47
2018,3,21,13,45,27.0,269.0,3.5,16.85,289.0,296.63,233.24
2018,3,21,14,0,26.0,254.0,3.5,16.8,273.0,279.34,220.11
2018,3,21,14,15,51.5,269.5,3.55,16.8,304.5,315.53,249.69
2018,3,21,14,30,77.0,285.0,3.6,16.8,336.0,350.19,277.73
2018,3,21,14,45,81.0,271.5,3.6,16.8,322.5,336.29,267.37
2018,3,21,15,0,85.0,258.0,3.6,16.8,309.0,321.9,256.72
2018,3,21,15,15,103.0,246.0,3.6,16.8,303.5,317.87,254.46
2018,3,21,15,30,121.0,234.0,3.6,16.8,298.0,316.99,254.45
2018,3,21,15,45,120.0,206.0,3.65,16.45,264.5,281.12,226.56
2018,3,21,16,0,119.0,178.0,3.7,16.1,231.0,245.21,198.17
2018,3,21,16,15,117.0,150.0,3.7,15.95,197.0,208.83,168.6
2018,3,21,16,30,115.0,122.0,3.7,15.8,163.0,172.6,138.53
2018,3,21,16,45,98.0,95.5,3.7,15.6,126.5,132.67,104.94
2018,3,21,17,0,81.0,69.0,3.7,15.4,90.0,94.67,72.62
2018,3,21,17,15,70.5,54.5,3.7,15.25,70.0,72.55,53.32
2018,3,21,17,30,60.0,40.0,3.7,15.1,50.0,51.66,35.12
2018,3,21,17,45,44.0,28.0,3.75,15.0,34.0,33.86,19.85
2018,3,21,18,0,28.0,16.0,3.8,14.9,18.0,17.69,1.6
2018,3,21,18,15,15.5,9.0,3.85,14.85,10.0,9.09,0.0
2018,3,21,18,30,3.0,2.0,3.9,14.8,2.0,0.0,0.0
2018,3,21,18,45,1.5,1.0,3.95,14.75,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.65,14.3,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,5.05,14.15,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,5.0,14.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,5.0,13.85,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,5.0,13.75,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,22,6,15,1.0,9.0,3.75,13.65,9.0,8.85,0.0
2018,3,22,6,30,2.0,18.0,3.8,13.7,18.0,17.49,0.0
2018,3,22,6,45,10.0,37.0,3.85,13.75,38.5,37.2,23.77
2018,3,22,7,0,18.0,56.0,3.9,13.8,59.0,58.63,42.67
2018,3,22,7,15,22.5,59.5,3.95,13.8,64.5,64.02,47.91
2018,3,22,7,30,27.0,63.0,4.0,13.8,70.0,70.01,53.44
2018,3,22,7,45,13.5,40.5,4.0,13.85,44.0,44.26,32.08
2018,3,22,8,0,0.0,18.0,4.0,13.9,18.0,17.37,9.25
2018,3,22,8,15,0.0,31.5,4.05,13.9,31.5,30.41,20.37
2018,3,22,8,30,0.0,45.0,4.1,13.9,45.0,43.47,31.4
2018,3,22,8,45,88.5,102.5,4.2,13.85,149.0,154.58,125.93
2018,3,22,9,0,177.0,160.0,4.3,13.8,253.0,277.27,227.89
2018,3,22,9,15,216.5,181.0,4.35,13.65,304.5,333.68,274.0
2018,3,22,9,30,256.0,202.0,4.4,13.5,356.0,392.98,322.01
2018,3,22,9,45,230.5,217.5,4.5,13.35,362.5,401.07,327.66
2018,3,22,10,0,205.0,233.0,4.6,13.2,369.0,406.61,331.26
2018,3,22,10,15,410.5,214.5,4.6,13.15,503.0,566.97,461.67
2018,3,22,10,30,616.0,196.0,4.6,13.1,637.0,734.31,592.4
2018,3,22,10,45,759.0,149.5,4.65,13.0,710.5,820.84,656.85
2018,3,22,11,0,902.0,103.0,4.7,12.9,784.0,908.64,720.47
2018,3,22,11,15,811.5,145.0,4.75,12.95,767.5,893.93,708.75
2018,3,22,11,30,721.0,187.0,4.8,13.0,751.0,871.6,692.26
2018,3,22,11,45,559.5,263.5,4.85,13.1,704.0,808.57,642.83
2018,3,22,12,0,398.0,340.0,4.9,13.2,657.0,735.54,583.55
2018,3,22,12,15,536.5,279.0,4.95,13.3,706.5,808.78,642.74
2018,3,22,12,30,675.0,218.0,5.0,13.4,756.0,874.7,694.68
2018,3,22,12,45,782.0,167.5,5.05,13.5,785.5,911.7,721.51
2018,3,22,13,0,889.0,117.0,5.1,13.6,815.0,942.45,743.98
2018,3,22,13,15,902.0,109.5,5.2,13.65,805.5,934.15,738.83
2018,3,22,13,30,915.0,102.0,5.3,13.7,796.0,921.95,731.19
2018,3,22,13,45,912.5,99.5,5.35,13.7,774.0,897.84,714.75
2018,3,22,14,0,910.0,97.0,5.4,13.7,752.0,870.49,695.96
2018,3,22,14,15,903.0,95.5,5.45,13.6,722.5,837.46,673.16
2018,3,22,14,30,896.0,94.0,5.5,13.5,693.0,801.73,648.2
2018,3,22,14,45,885.5,92.5,5.55,13.35,657.0,760.89,619.27
2018,3,22,15,0,875.0,91.0,5.6,13.2,621.0,718.01,588.45
2018,3,22,15,15,858.0,88.5,5.6,13.2,578.0,670.49,552.43
2018,3,22,15,30,841.0,86.0,5.6,13.2,535.0,619.09,511.22
2018,3,22,15,45,821.0,83.5,5.6,12.75,489.0,565.26,467.83
2018,3,22,16,0,801.0,81.0,5.6,12.3,443.0,511.31,423.0
2018,3,22,16,15,772.0,77.0,5.5,11.95,393.0,451.69,371.87
2018,3,22,16,30,743.0,73.0,5.4,11.6,343.0,393.52,320.46
2018,3,22,16,45,698.0,68.0,5.3,11.3,290.5,330.56,263.85
2018,3,22,17,0,653.0,63.0,5.2,11.0,238.0,271.17,209.22
2018,3,22,17,15,578.5,56.5,5.05,10.6,186.5,207.1,151.35
2018,3,22,17,30,504.0,50.0,4.9,10.2,135.0,151.08,101.51
2018,3,22,17,45,379.5,40.0,4.7,9.85,91.5,93.31,54.86
2018,3,22,18,0,255.0,30.0,4.5,9.5,48.0,49.05,14.14
2018,3,22,18,15,141.5,18.0,4.4,9.35,26.5,20.13,0.0
2018,3,22,18,30,28.0,6.0,4.3,9.2,5.0,0.0,0.0
2018,3,22,18,45,14.0,3.0,4.2,9.05,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,23,6,15,90.0,13.0,1.8,8.4,19.0,13.78,0.0
2018,3,23,6,30,180.0,26.0,1.8,9.1,38.0,37.43,6.65
2018,3,23,6,45,323.0,37.5,1.8,9.75,82.0,80.99,46.96
2018,3,23,7,0,466.0,49.0,1.8,10.4,126.0,139.58,92.73
2018,3,23,7,15,534.0,57.0,1.9,10.7,175.0,192.92,139.67
2018,3,23,7,30,602.0,65.0,2.0,11.0,224.0,253.69,193.88
2018,3,23,7,45,652.5,70.0,2.05,11.35,276.0,312.1,246.31
2018,3,23,8,0,703.0,75.0,2.1,11.7,328.0,375.14,301.46
2018,3,23,8,15,671.0,92.0,2.15,11.95,362.0,416.56,338.23
2018,3,23,8,30,639.0,109.0,2.2,12.2,396.0,453.31,369.58
2018,3,23,8,45,631.0,125.0,2.3,12.4,434.0,498.05,406.03
2018,3,23,9,0,623.0,141.0,2.4,12.6,472.0,540.52,439.51
2018,3,23,9,15,501.5,183.5,2.45,12.8,464.0,530.89,430.18
2018,3,23,9,30,380.0,226.0,2.5,13.0,456.0,505.98,408.58
2018,3,23,9,45,433.5,227.5,2.6,13.2,505.0,569.02,457.51
2018,3,23,10,0,487.0,229.0,2.7,13.4,554.0,628.52,502.6
2018,3,23,10,15,633.5,190.0,2.85,13.55,633.5,725.26,577.37
2018,3,23,10,30,780.0,151.0,3.0,13.7,713.0,822.48,648.21
2018,3,23,10,45,786.5,154.5,3.1,13.85,737.0,851.91,667.88
2018,3,23,11,0,793.0,158.0,3.2,14.0,761.0,878.72,686.22
2018,3,23,11,15,797.5,160.5,3.35,14.1,777.5,899.89,701.07
2018,3,23,11,30,802.0,163.0,3.5,14.2,794.0,918.08,713.94
2018,3,23,11,45,830.5,151.5,3.6,14.3,811.0,940.59,729.63
2018,3,23,12,0,859.0,140.0,3.7,14.4,828.0,960.05,743.23
2018,3,23,12,15,765.0,181.0,3.8,14.35,794.0,921.91,716.94
2018,3,23,12,30,671.0,222.0,3.9,14.3,760.0,876.66,685.82
2018,3,23,12,45,613.5,243.5,3.95,14.3,731.5,841.74,660.15
2018,3,23,13,0,556.0,265.0,4.0,14.3,703.0,803.11,631.26
2018,3,23,13,15,500.0,276.5,4.05,14.25,664.5,756.76,596.87
2018,3,23,13,30,444.0,288.0,4.1,14.2,626.0,709.94,561.8
2018,3,23,13,45,483.0,266.0,4.15,14.15,624.0,710.32,564.33
2018,3,23,14,0,522.0,244.0,4.2,14.1,622.0,707.01,563.85
2018,3,23,14,15,571.5,217.5,4.2,13.95,615.0,703.45,563.45
2018,3,23,14,30,621.0,191.0,4.2,13.8,608.0,697.89,561.32
2018,3,23,14,45,638.5,172.5,4.2,13.7,581.0,668.84,540.57
2018,3,23,15,0,656.0,154.0,4.2,13.6,554.0,636.41,516.94
2018,3,23,15,15,721.5,126.5,4.2,13.6,538.0,622.94,507.82
2018,3,23,15,30,787.0,99.0,4.2,13.6,522.0,600.71,491.1
2018,3,23,15,45,791.5,89.0,4.15,13.25,482.0,555.39,455.04
2018,3,23,16,0,796.0,79.0,4.1,12.9,442.0,507.72,415.93
2018,3,23,16,15,760.0,76.5,3.95,12.65,390.5,446.56,364.22
2018,3,23,16,30,724.0,74.0,3.8,12.4,339.0,387.58,312.91
2018,3,23,16,45,620.5,75.5,3.65,12.15,278.0,310.91,246.79
2018,3,23,17,0,517.0,77.0,3.5,11.9,217.0,244.15,188.63
2018,3,23,17,15,378.5,68.5,3.3,11.5,159.0,168.37,124.8
2018,3,23,17,30,240.0,60.0,3.1,11.1,101.0,109.73,77.3
2018,3,23,17,45,181.5,44.0,2.9,10.7,69.0,70.47,44.65
2018,3,23,18,0,123.0,28.0,2.7,10.3,37.0,37.02,12.69
2018,3,23,18,15,72.5,17.0,2.65,10.15,21.0,18.04,0.0
2018,3,23,18,30,22.0,6.0,2.6,10.0,5.0,0.0,0.0
2018,3,23,18,45,11.0,3.0,2.6,9.85,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,24,5,45,8.5,2.5,1.75,8.15,2.0,0.0,0.0
2018,3,24,6,0,17.0,5.0,1.7,8.2,4.0,0.0,0.0
2018,3,24,6,15,17.0,5.5,1.8,8.65,5.5,5.65,0.0
2018,3,24,6,30,17.0,6.0,1.9,9.1,7.0,7.13,0.0
2018,3,24,6,45,31.5,10.0,1.95,9.55,14.5,14.35,4.92
2018,3,24,7,0,46.0,14.0,2.0,10.0,22.0,23.14,12.27
2018,3,24,7,15,46.5,27.5,2.1,10.15,38.0,39.08,26.6
2018,3,24,7,30,47.0,41.0,2.2,10.3,54.0,55.58,41.43
2018,3,24,7,45,89.5,88.5,2.25,10.5,119.0,122.08,98.18
2018,3,24,8,0,132.0,136.0,2.3,10.7,184.0,193.79,158.63
2018,3,24,8,15,237.5,153.0,2.35,10.9,255.0,271.79,223.53
2018,3,24,8,30,343.0,170.0,2.4,11.1,326.0,357.42,293.96
2018,3,24,8,45,430.0,170.0,2.5,11.3,386.5,429.56,352.7
2018,3,24,9,0,517.0,170.0,2.6,11.5,447.0,504.65,412.93
2018,3,24,9,15,464.5,198.5,2.7,11.65,462.5,523.57,426.49
2018,3,24,9,30,412.0,227.0,2.8,11.8,478.0,536.68,435.27
2018,3,24,9,45,448.0,232.5,2.95,12.0,521.0,586.25,473.65
