Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,10,0,854.0,123.0,2.0,16.7,735.0,828.42,637.39
2018,4,3,10,15,848.5,130.5,1.95,16.95,760.0,858.95,655.97
2018,4,3,10,30,843.0,138.0,1.9,17.2,785.0,886.2,672.18
2018,4,3,10,45,878.0,127.0,1.9,17.5,818.5,921.68,694.24
2018,4,3,11,0,913.0,116.0,1.9,17.8,852.0,960.17,718.02
2018,4,3,11,15,847.5,151.5,1.85,18.0,844.5,957.84,714.28
2018,4,3,11,30,782.0,187.0,1.8,18.2,837.0,948.65,706.62
2018,4,3,11,45,738.5,210.5,1.8,18.45,829.0,939.75,699.87
2018,4,3,12,0,695.0,234.0,1.8,18.7,821.0,926.89,690.62
2018,4,3,12,15,776.0,192.5,1.85,18.75,847.0,961.64,714.16
2018,4,3,12,30,857.0,151.0,1.9,18.8,873.0,989.14,732.38
2018,4,3,12,45,802.0,174.5,1.95,18.9,845.0,955.93,710.8
2018,4,3,13,0,747.0,198.0,2.0,19.0,817.0,924.49,690.94
2018,4,3,13,15,686.5,221.0,2.1,18.95,781.0,881.62,664.07
2018,4,3,13,30,626.0,244.0,2.2,18.9,745.0,837.4,634.58
2018,4,3,13,45,633.5,232.0,2.3,18.85,726.5,817.18,622.83
2018,4,3,14,0,641.0,220.0,2.4,18.8,708.0,794.19,608.72
2018,4,3,14,15,681.5,192.0,2.45,18.65,692.0,779.29,600.95
2018,4,3,14,30,722.0,164.0,2.5,18.5,676.0,759.27,588.76
2018,4,3,14,45,755.5,141.5,2.6,18.4,652.0,734.41,573.1
2018,4,3,15,0,789.0,119.0,2.7,18.3,628.0,703.39,552.85
2018,4,3,15,15,779.0,115.5,2.7,18.3,590.0,659.4,521.01
2018,4,3,15,30,769.0,112.0,2.7,18.3,552.0,614.08,487.02
2018,4,3,15,45,744.0,108.5,2.8,17.7,504.5,559.58,446.44
2018,4,3,16,0,719.0,105.0,2.9,17.1,457.0,504.79,404.24
2018,4,3,16,15,688.0,100.0,2.9,16.6,407.5,446.42,357.39
2018,4,3,16,30,657.0,95.0,2.9,16.1,358.0,389.94,310.53
2018,4,3,16,45,615.5,88.0,2.9,15.65,307.0,329.62,259.22
2018,4,3,17,0,574.0,81.0,2.9,15.2,256.0,273.02,209.72
2018,4,3,17,15,507.5,73.0,2.85,14.6,206.0,212.76,157.31
2018,4,3,17,30,441.0,65.0,2.8,14.0,156.0,159.75,111.34
2018,4,3,17,45,336.0,53.0,2.75,13.35,110.5,103.87,66.34
2018,4,3,18,0,231.0,41.0,2.7,12.7,65.0,61.25,34.24
2018,4,3,18,15,135.5,25.5,2.65,12.4,37.5,26.7,0.0
2018,4,3,18,30,40.0,10.0,2.6,12.1,10.0,9.83,0.0
2018,4,3,18,45,20.0,5.0,2.55,11.75,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,4,5,45,20.0,7.0,2.4,10.4,7.5,0.0,0.0
2018,4,4,6,0,40.0,14.0,2.5,10.6,15.0,13.76,0.0
2018,4,4,6,15,105.5,29.5,2.6,10.95,40.5,33.19,12.53
2018,4,4,6,30,171.0,45.0,2.7,11.3,66.0,63.48,39.58
2018,4,4,6,45,233.5,60.0,2.75,11.6,104.0,100.95,69.76
2018,4,4,7,0,296.0,75.0,2.8,11.9,142.0,145.32,107.22
2018,4,4,7,15,321.0,92.5,2.75,12.3,182.0,188.54,145.71
2018,4,4,7,30,346.0,110.0,2.7,12.7,222.0,234.42,186.11
2018,4,4,7,45,368.0,128.0,2.65,13.05,265.5,282.09,227.28
2018,4,4,8,0,390.0,146.0,2.6,13.4,309.0,331.72,269.0
2018,4,4,8,15,355.5,165.5,2.55,13.75,328.5,352.08,286.18
2018,4,4,8,30,321.0,185.0,2.5,14.1,348.0,371.6,301.69
2018,4,4,8,45,221.5,223.0,2.45,14.5,340.5,362.33,292.53
2018,4,4,9,0,122.0,261.0,2.4,14.9,333.0,347.22,277.87
2018,4,4,9,15,138.5,282.5,2.35,15.2,369.5,386.87,308.22
2018,4,4,9,30,155.0,304.0,2.3,15.5,406.0,427.61,338.67
2018,4,4,9,45,262.5,301.0,2.3,15.8,485.5,520.36,410.43
2018,4,4,10,0,370.0,298.0,2.3,16.1,565.0,614.22,480.99
2018,4,4,10,15,462.5,278.5,2.25,16.35,626.0,690.79,536.99
2018,4,4,10,30,555.0,259.0,2.2,16.6,687.0,764.8,590.09
2018,4,4,10,45,615.0,242.0,2.2,16.8,729.5,817.2,626.77
2018,4,4,11,0,675.0,225.0,2.2,17.0,772.0,868.06,661.96
2018,4,4,11,15,782.5,178.0,2.15,17.1,823.0,926.75,700.15
2018,4,4,11,30,890.0,131.0,2.1,17.2,874.0,983.53,736.27
2018,4,4,11,45,903.5,125.0,2.05,17.35,885.0,998.22,744.01
2018,4,4,12,0,917.0,119.0,2.0,17.5,896.0,1009.53,750.04
2018,4,4,12,15,866.0,143.5,2.05,17.45,877.0,993.56,740.13
2018,4,4,12,30,815.0,168.0,2.1,17.4,858.0,968.3,724.4
2018,4,4,12,45,606.0,257.0,2.2,17.4,767.0,861.34,652.21
2018,4,4,13,0,397.0,346.0,2.3,17.4,676.0,741.64,564.82
2018,4,4,13,15,359.0,353.0,2.35,17.3,647.0,707.74,541.58
2018,4,4,13,30,321.0,360.0,2.4,17.2,618.0,673.58,517.18
2018,4,4,13,45,296.0,357.0,2.45,17.1,589.5,640.56,493.9
2018,4,4,14,0,271.0,354.0,2.5,17.0,561.0,607.58,470.39
2018,4,4,14,15,203.0,344.5,2.55,16.9,496.0,525.58,409.53
2018,4,4,14,30,135.0,335.0,2.6,16.8,431.0,454.22,355.49
2018,4,4,14,45,123.0,316.0,2.6,16.7,400.0,419.82,330.22
2018,4,4,15,0,111.0,297.0,2.6,16.6,369.0,380.56,300.78
2018,4,4,15,15,136.0,273.0,2.6,16.6,355.5,372.95,296.26
2018,4,4,15,30,161.0,249.0,2.6,16.6,342.0,357.49,285.31
2018,4,4,15,45,178.5,228.5,2.55,16.2,323.5,338.63,271.54
2018,4,4,16,0,196.0,208.0,2.5,15.8,305.0,317.77,255.72
2018,4,4,16,15,176.0,185.0,2.45,15.45,265.0,273.85,220.66
2018,4,4,16,30,156.0,162.0,2.4,15.1,225.0,231.81,186.58
2018,4,4,16,45,147.5,141.5,2.35,14.8,194.5,198.74,159.11
2018,4,4,17,0,139.0,121.0,2.3,14.5,164.0,166.51,131.75
2018,4,4,17,15,107.5,99.5,2.25,14.05,129.0,128.01,99.41
2018,4,4,17,30,76.0,78.0,2.2,13.6,94.0,93.21,70.22
2018,4,4,17,45,52.5,58.0,2.1,13.15,67.5,64.9,46.42
2018,4,4,18,0,29.0,38.0,2.0,12.7,41.0,39.33,24.81
2018,4,4,18,15,14.5,22.0,2.05,12.55,23.5,21.17,0.0
2018,4,4,18,30,0.0,6.0,2.1,12.4,6.0,5.9,0.0
2018,4,4,18,45,0.0,3.0,2.1,12.3,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,5,45,0.0,3.0,2.0,10.9,3.0,0.0,0.0
2018,4,5,6,0,0.0,6.0,2.0,11.2,6.0,5.9,0.0
2018,4,5,6,15,0.0,14.5,2.05,11.45,14.5,13.99,3.84
2018,4,5,6,30,0.0,23.0,2.1,11.7,23.0,22.2,12.82
2018,4,5,6,45,0.0,34.0,2.1,11.95,34.0,32.83,22.3
2018,4,5,7,0,0.0,45.0,2.1,12.2,45.0,43.47,31.67
2018,4,5,7,15,10.0,66.0,2.15,12.45,69.5,66.78,51.45
2018,4,5,7,30,20.0,87.0,2.2,12.7,94.0,92.35,73.06
2018,4,5,7,45,16.0,109.0,2.2,12.9,115.0,112.42,89.96
2018,4,5,8,0,12.0,131.0,2.2,13.1,136.0,133.12,107.01
2018,4,5,8,15,39.0,171.5,2.2,13.6,191.0,190.44,153.96
2018,4,5,8,30,66.0,212.0,2.2,14.1,246.0,249.05,200.98
2018,4,5,8,45,79.0,233.5,2.2,14.6,277.5,282.32,226.81
2018,4,5,9,0,92.0,255.0,2.2,15.1,309.0,316.74,253.23
2018,4,5,9,15,65.0,250.5,2.1,15.45,290.0,297.16,236.29
2018,4,5,9,30,38.0,246.0,2.0,15.8,271.0,275.18,217.58
2018,4,5,9,45,34.5,233.5,1.9,16.15,257.0,261.07,205.83
2018,4,5,10,0,31.0,221.0,1.8,16.5,243.0,246.67,193.88
2018,4,5,10,15,21.5,223.5,1.85,16.65,239.0,242.3,189.78
2018,4,5,10,30,12.0,226.0,1.9,16.8,235.0,232.23,181.22
2018,4,5,10,45,20.0,270.5,1.9,16.9,286.5,284.47,221.69
2018,4,5,11,0,28.0,315.0,1.9,17.0,338.0,344.99,267.52
2018,4,5,11,15,51.0,349.0,2.0,16.95,391.5,402.69,311.49
2018,4,5,11,30,74.0,383.0,2.1,16.9,445.0,461.09,355.41
2018,4,5,11,45,56.0,359.0,2.2,16.85,406.0,419.27,323.67
2018,4,5,12,0,38.0,335.0,2.3,16.8,367.0,377.07,291.81
2018,4,5,12,15,23.0,274.0,2.35,16.6,293.5,299.05,232.53
2018,4,5,12,30,8.0,213.0,2.4,16.4,220.0,216.49,168.44
2018,4,5,12,45,7.5,205.0,2.45,16.2,211.5,207.97,162.16
2018,4,5,13,0,7.0,197.0,2.5,16.0,203.0,199.42,155.66
2018,4,5,13,15,7.0,202.0,2.45,15.85,208.0,204.29,159.69
2018,4,5,13,30,7.0,207.0,2.4,15.7,213.0,209.13,163.7
2018,4,5,13,45,5.5,195.5,2.3,15.5,200.0,196.16,153.63
2018,4,5,14,0,4.0,184.0,2.2,15.3,187.0,183.27,143.63
2018,4,5,14,15,3.0,179.5,2.15,15.1,181.5,177.84,139.6
2018,4,5,14,30,2.0,175.0,2.1,14.9,176.0,172.46,135.61
2018,4,5,14,45,1.0,164.5,2.0,14.7,165.0,161.21,126.88
2018,4,5,15,0,0.0,154.0,1.9,14.5,154.0,150.05,118.21
2018,4,5,15,15,0.5,152.0,1.9,14.5,152.5,148.44,117.24
2018,4,5,15,30,1.0,150.0,1.9,14.5,151.0,146.79,116.25
2018,4,5,15,45,2.5,148.5,1.6,14.1,150.0,146.2,116.26
2018,4,5,16,0,4.0,147.0,1.3,13.7,149.0,145.48,116.13
2018,4,5,16,15,4.0,140.5,1.25,13.55,142.5,138.92,111.12
2018,4,5,16,30,4.0,134.0,1.2,13.4,136.0,132.36,106.05
2018,4,5,16,45,2.0,114.0,1.1,13.25,115.0,111.66,89.1
2018,4,5,17,0,0.0,94.0,1.0,13.1,94.0,91.25,72.17
2018,4,5,17,15,0.0,74.0,0.95,12.95,74.0,71.68,55.63
2018,4,5,17,30,0.0,54.0,0.9,12.8,54.0,52.21,38.88
2018,4,5,17,45,0.0,40.0,0.9,12.65,40.0,38.64,26.94
2018,4,5,18,0,0.0,26.0,0.9,12.5,26.0,25.11,14.71
2018,4,5,18,15,0.0,15.0,0.95,12.45,15.0,14.48,0.0
2018,4,5,18,30,0.0,4.0,1.0,12.4,4.0,3.93,0.0
2018,4,5,18,45,0.0,2.0,1.05,12.35,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,2.9,12.9,2.0,0.0,0.0
2018,4,6,6,0,0.0,4.0,3.0,13.0,4.0,3.93,0.0
2018,4,6,6,15,0.0,9.0,3.1,13.05,9.0,8.67,0.55
2018,4,6,6,30,0.0,14.0,3.2,13.1,14.0,13.5,5.56
2018,4,6,6,45,0.0,19.5,3.3,13.2,19.5,18.81,10.32
2018,4,6,7,0,0.0,25.0,3.4,13.3,25.0,24.12,15.02
2018,4,6,7,15,0.0,30.5,3.45,13.45,30.5,29.44,19.64
2018,4,6,7,30,0.0,36.0,3.5,13.6,36.0,34.75,24.19
2018,4,6,7,45,0.0,50.0,3.6,13.8,50.0,48.3,35.66
2018,4,6,8,0,0.0,64.0,3.7,14.0,64.0,61.86,47.0
2018,4,6,8,15,0.0,69.5,3.65,14.3,69.5,67.19,51.27
2018,4,6,8,30,0.0,75.0,3.6,14.6,75.0,72.53,55.49
2018,4,6,8,45,0.0,76.0,3.55,14.85,76.0,73.51,56.07
2018,4,6,9,0,0.0,77.0,3.5,15.1,77.0,74.49,56.65
2018,4,6,9,15,0.0,71.0,3.5,15.35,71.0,68.69,51.63
2018,4,6,9,30,0.0,65.0,3.5,15.6,65.0,62.89,46.66
2018,4,6,9,45,0.0,63.0,3.5,15.8,63.0,60.96,44.93
2018,4,6,10,0,0.0,61.0,3.5,16.0,61.0,59.04,43.21
2018,4,6,10,15,0.0,71.5,3.55,16.1,71.5,69.22,51.47
2018,4,6,10,30,0.0,82.0,3.6,16.2,82.0,79.42,59.68
2018,4,6,10,45,1.5,110.0,3.65,16.3,111.0,108.12,82.95
2018,4,6,11,0,3.0,138.0,3.7,16.4,140.0,137.08,106.2
2018,4,6,11,15,3.0,150.5,3.7,16.4,153.0,149.48,116.01
2018,4,6,11,30,3.0,163.0,3.7,16.4,166.0,161.9,125.83
2018,4,6,11,45,5.5,186.5,3.75,16.45,191.5,187.65,146.32
2018,4,6,12,0,8.0,210.0,3.8,16.5,217.0,213.5,166.76
2018,4,6,12,15,11.0,229.5,3.8,16.5,239.0,235.9,184.44
2018,4,6,12,30,14.0,249.0,3.8,16.5,261.0,258.3,202.07
2018,4,6,12,45,8.0,188.5,3.8,16.5,195.5,192.0,149.73
2018,4,6,13,0,2.0,128.0,3.8,16.5,130.0,126.39,97.31
2018,4,6,13,15,2.5,128.5,3.75,16.5,130.5,127.3,98.21
2018,4,6,13,30,3.0,129.0,3.7,16.5,131.0,128.18,99.03
2018,4,6,13,45,9.5,189.0,3.7,16.5,196.0,193.23,151.45
2018,4,6,14,0,16.0,249.0,3.7,16.5,261.0,258.62,203.38
2018,4,6,14,15,14.5,236.0,3.55,16.4,246.5,243.85,191.86
2018,4,6,14,30,13.0,223.0,3.4,16.3,232.0,229.16,180.57
2018,4,6,14,45,10.5,199.0,3.3,16.25,206.0,202.79,159.92
2018,4,6,15,0,8.0,175.0,3.2,16.2,180.0,176.68,139.32
2018,4,6,15,15,4.0,153.5,3.2,16.2,156.0,152.3,119.89
2018,4,6,15,30,0.0,132.0,3.2,16.2,132.0,128.33,100.62
2018,4,6,15,45,26.0,132.0,3.0,16.05,145.0,145.91,115.95
2018,4,6,16,0,52.0,132.0,2.8,15.9,158.0,158.73,127.06
2018,4,6,16,15,62.5,115.0,2.75,15.85,143.0,144.14,115.23
2018,4,6,16,30,73.0,98.0,2.7,15.8,128.0,130.57,103.93
2018,4,6,16,45,84.0,101.5,2.65,15.7,131.5,134.04,106.36
2018,4,6,17,0,95.0,105.0,2.6,15.6,135.0,136.09,107.16
2018,4,6,17,15,54.5,78.5,2.55,15.5,95.0,91.58,70.2
2018,4,6,17,30,14.0,52.0,2.5,15.4,55.0,53.65,39.15
2018,4,6,17,45,9.5,41.5,2.5,15.3,43.5,41.54,28.64
2018,4,6,18,0,5.0,31.0,2.5,15.2,32.0,30.37,18.61
2018,4,6,18,15,2.5,19.0,2.5,15.2,19.5,18.38,1.56
2018,4,6,18,30,0.0,7.0,2.5,15.2,7.0,6.88,0.0
2018,4,6,18,45,0.0,3.5,2.55,15.15,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,5,45,11.5,6.5,2.8,13.75,7.0,0.0,0.0
2018,4,7,6,0,23.0,13.0,2.8,13.7,14.0,12.91,0.0
2018,4,7,6,15,40.0,24.5,2.9,13.85,29.0,26.17,12.55
2018,4,7,6,30,57.0,36.0,3.0,14.0,44.0,42.22,26.91
2018,4,7,6,45,55.5,47.0,3.1,14.1,57.5,56.44,39.74
2018,4,7,7,0,54.0,58.0,3.2,14.2,71.0,70.5,52.5
2018,4,7,7,15,69.5,80.0,3.35,14.35,101.0,100.44,78.07
2018,4,7,7,30,85.0,102.0,3.5,14.5,131.0,132.26,105.14
2018,4,7,7,45,119.5,126.5,3.6,14.65,174.5,176.24,141.94
2018,4,7,8,0,154.0,151.0,3.7,14.8,218.0,223.99,181.61
2018,4,7,8,15,171.5,178.5,3.75,15.0,261.0,269.54,218.88
2018,4,7,8,30,189.0,206.0,3.8,15.2,304.0,316.73,256.82
2018,4,7,8,45,309.0,209.0,3.8,15.45,387.0,407.71,330.41
2018,4,7,9,0,429.0,212.0,3.8,15.7,470.0,510.47,411.56
2018,4,7,9,15,523.0,203.0,3.8,15.9,539.5,587.41,471.32
2018,4,7,9,30,617.0,194.0,3.8,16.1,609.0,672.99,536.37
2018,4,7,9,45,661.0,189.5,3.8,16.3,655.5,727.2,576.18
2018,4,7,10,0,705.0,185.0,3.8,16.5,702.0,782.24,615.96
2018,4,7,10,15,776.0,163.5,3.85,16.6,753.5,842.57,658.09
2018,4,7,10,30,847.0,142.0,3.9,16.7,805.0,901.59,698.66
2018,4,7,10,45,807.5,165.5,3.95,16.85,812.5,911.29,704.08
2018,4,7,11,0,768.0,189.0,4.0,17.0,820.0,919.91,709.23
2018,4,7,11,15,668.0,236.0,4.0,17.0,792.0,888.67,686.61
2018,4,7,11,30,568.0,283.0,4.0,17.0,764.0,849.35,655.68
2018,4,7,11,45,634.5,255.0,4.05,17.05,796.5,891.47,687.64
2018,4,7,12,0,701.0,227.0,4.1,17.1,829.0,929.93,715.21
2018,4,7,12,15,771.0,196.5,4.1,17.05,857.5,966.06,740.18
2018,4,7,12,30,841.0,166.0,4.1,17.0,886.0,995.02,760.16
2018,4,7,12,45,822.5,175.0,4.1,16.95,873.5,980.86,750.54
2018,4,7,13,0,804.0,184.0,4.1,16.9,861.0,963.63,739.22
2018,4,7,13,15,803.0,180.5,4.1,16.8,845.5,947.06,728.6
2018,4,7,13,30,802.0,177.0,4.1,16.7,830.0,927.41,715.89
2018,4,7,13,45,801.5,171.5,4.15,16.65,807.5,903.14,700.1
2018,4,7,14,0,801.0,166.0,4.2,16.6,785.0,875.95,682.23
2018,4,7,14,15,792.5,162.0,4.2,16.45,754.0,840.77,658.6
2018,4,7,14,30,784.0,158.0,4.2,16.3,723.0,805.8,635.01
2018,4,7,14,45,774.0,152.5,4.2,16.15,686.0,763.46,605.8
2018,4,7,15,0,764.0,147.0,4.2,16.0,649.0,719.44,574.46
2018,4,7,15,15,744.0,143.5,4.2,16.0,605.5,669.19,536.7
2018,4,7,15,30,724.0,140.0,4.2,16.0,562.0,618.58,497.94
2018,4,7,15,45,702.5,133.5,4.15,15.65,515.0,563.91,455.7
2018,4,7,16,0,681.0,127.0,4.1,15.3,468.0,509.65,412.61
2018,4,7,16,15,649.5,120.0,4.0,15.05,418.0,450.63,364.33
2018,4,7,16,30,618.0,113.0,3.9,14.8,368.0,393.65,316.41
2018,4,7,16,45,572.0,105.0,3.85,14.55,316.0,332.43,264.08
2018,4,7,17,0,526.0,97.0,3.8,14.3,264.0,274.18,213.22
2018,4,7,17,15,454.5,88.5,3.55,13.9,213.5,214.68,161.56
2018,4,7,17,30,383.0,80.0,3.3,13.5,163.0,163.0,117.02
2018,4,7,17,45,284.0,65.5,3.1,13.1,118.0,109.32,73.57
2018,4,7,18,0,185.0,51.0,2.9,12.7,73.0,66.95,41.4
2018,4,7,18,15,106.0,32.0,2.8,12.45,43.5,32.62,8.48
2018,4,7,18,30,27.0,13.0,2.7,12.2,14.0,12.78,0.0
2018,4,7,18,45,13.5,6.5,2.55,11.95,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,8,5,45,44.5,10.5,2.55,10.2,12.5,10.32,0.0
2018,4,8,6,0,89.0,21.0,2.6,10.5,25.0,18.75,0.0
2018,4,8,6,15,198.5,37.5,2.75,10.9,61.5,49.07,25.7
2018,4,8,6,30,308.0,54.0,2.9,11.3,98.0,92.29,58.14
2018,4,8,6,45,399.0,64.0,3.05,11.65,146.0,138.68,95.26
2018,4,8,7,0,490.0,74.0,3.2,12.0,194.0,196.66,144.46
2018,4,8,7,15,550.0,81.5,3.25,12.35,246.0,252.17,193.77
2018,4,8,7,30,610.0,89.0,3.3,12.7,298.0,313.99,248.22
2018,4,8,7,45,651.5,94.5,3.35,13.0,350.5,372.05,299.12
2018,4,8,8,0,693.0,100.0,3.4,13.3,403.0,433.63,351.62
2018,4,8,8,15,722.0,105.0,3.35,13.6,453.5,491.32,399.47
2018,4,8,8,30,751.0,110.0,3.3,13.9,504.0,550.51,447.01
2018,4,8,8,45,771.0,114.0,3.25,14.25,550.5,604.22,488.79
2018,4,8,9,0,791.0,118.0,3.2,14.6,597.0,656.95,528.62
2018,4,8,9,15,810.5,119.5,3.15,14.9,639.5,707.16,565.55
2018,4,8,9,30,830.0,121.0,3.1,15.2,682.0,756.64,599.42
2018,4,8,9,45,848.5,119.5,3.05,15.5,719.5,801.14,629.08
2018,4,8,10,0,867.0,118.0,3.0,15.8,757.0,844.18,657.28
2018,4,8,10,15,875.5,119.5,3.0,16.05,787.0,876.07,677.72
2018,4,8,10,30,884.0,121.0,3.0,16.3,817.0,909.2,698.98
2018,4,8,10,45,888.5,123.0,3.0,16.5,839.5,936.52,716.2
2018,4,8,11,0,893.0,125.0,3.0,16.7,862.0,960.77,731.33
2018,4,8,11,15,896.5,126.0,2.95,16.9,877.0,979.84,742.54
2018,4,8,11,30,900.0,127.0,2.9,17.1,892.0,995.59,751.57
2018,4,8,11,45,901.5,127.5,2.9,17.3,899.0,1005.48,757.19
2018,4,8,12,0,903.0,128.0,2.9,17.5,906.0,1011.86,760.63
2018,4,8,12,15,903.5,127.5,2.9,17.6,905.0,1012.69,760.8
2018,4,8,12,30,904.0,127.0,2.9,17.7,904.0,1009.97,758.78
2018,4,8,12,45,903.5,125.5,2.9,17.8,895.5,1001.69,753.22
2018,4,8,13,0,903.0,124.0,2.9,17.9,887.0,989.91,745.47
2018,4,8,13,15,898.0,124.0,2.9,17.95,870.0,972.04,733.91
2018,4,8,13,30,893.0,124.0,2.9,18.0,853.0,950.93,720.26
2018,4,8,13,45,884.5,122.5,2.9,18.0,827.0,922.02,701.48
2018,4,8,14,0,876.0,121.0,2.9,18.0,801.0,890.31,680.78
2018,4,8,14,15,865.0,119.5,2.95,17.95,768.5,853.88,657.18
2018,4,8,14,30,854.0,118.0,3.0,17.9,736.0,818.81,634.33
2018,4,8,14,45,839.5,116.5,3.05,17.85,697.5,775.04,605.0
2018,4,8,15,0,825.0,115.0,3.1,17.8,659.0,729.73,574.2
2018,4,8,15,15,807.5,112.0,3.1,17.8,615.5,679.49,538.42
2018,4,8,15,30,790.0,109.0,3.1,17.8,572.0,628.51,500.12
2018,4,8,15,45,763.5,106.5,3.3,17.45,524.0,572.23,457.93
2018,4,8,16,0,737.0,104.0,3.5,17.1,476.0,517.15,415.16
2018,4,8,16,15,700.0,100.5,3.55,16.7,424.0,456.28,366.18
2018,4,8,16,30,663.0,97.0,3.6,16.3,372.0,397.9,317.7
2018,4,8,16,45,611.5,92.0,3.65,15.95,319.0,335.21,264.51
2018,4,8,17,0,560.0,87.0,3.7,15.6,266.0,277.32,214.17
2018,4,8,17,15,491.5,79.5,3.6,15.0,215.5,217.45,162.27
2018,4,8,17,30,423.0,72.0,3.5,14.4,165.0,164.1,116.21
2018,4,8,17,45,323.0,59.5,3.45,13.8,119.5,109.84,72.26
2018,4,8,18,0,223.0,47.0,3.4,13.2,74.0,67.28,40.22
2018,4,8,18,15,132.5,30.5,3.25,12.9,44.5,32.27,9.68
2018,4,8,18,30,42.0,14.0,3.1,12.6,15.0,13.76,0.0
2018,4,8,18,45,21.0,7.0,3.0,12.25,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,9,5,45,9.5,9.0,1.05,11.7,9.5,8.85,0.0
2018,4,9,6,0,19.0,18.0,1.0,11.9,19.0,17.13,0.0
2018,4,9,6,15,67.5,36.0,1.05,12.5,45.0,39.14,22.73
2018,4,9,6,30,116.0,54.0,1.1,13.1,71.0,67.87,45.96
2018,4,9,6,45,141.5,73.5,1.2,13.7,103.0,99.65,72.6
2018,4,9,7,0,167.0,93.0,1.3,14.3,135.0,134.5,102.29
2018,4,9,7,15,168.5,115.0,1.3,14.7,165.5,165.91,129.8
2018,4,9,7,30,170.0,137.0,1.3,15.1,196.0,198.59,157.71
2018,4,9,7,45,174.5,157.5,1.35,15.45,226.5,231.09,184.78
2018,4,9,8,0,179.0,178.0,1.4,15.8,257.0,263.91,211.43
2018,4,9,8,15,144.0,204.0,1.4,16.2,272.5,281.87,225.21
2018,4,9,8,30,109.0,230.0,1.4,16.6,288.0,292.4,232.48
2018,4,9,8,45,122.0,253.0,1.4,17.0,323.0,333.61,263.89
2018,4,9,9,0,135.0,276.0,1.4,17.4,358.0,372.15,292.53
2018,4,9,9,15,363.5,236.0,1.35,17.85,478.5,504.87,396.01
2018,4,9,9,30,592.0,196.0,1.3,18.3,599.0,659.16,509.8
2018,4,9,9,45,694.0,174.0,1.3,18.75,670.5,740.23,565.97
2018,4,9,10,0,796.0,152.0,1.3,19.2,742.0,823.33,620.24
2018,4,9,10,15,806.5,154.0,1.25,19.55,772.0,859.46,640.98
2018,4,9,10,30,817.0,156.0,1.2,19.9,802.0,893.36,660.45
2018,4,9,10,45,825.5,157.0,1.2,20.3,825.5,921.97,676.88
2018,4,9,11,0,834.0,158.0,1.2,20.7,849.0,947.88,691.51
2018,4,9,11,15,775.5,192.0,1.2,20.95,843.5,946.08,688.82
2018,4,9,11,30,717.0,226.0,1.2,21.2,838.0,936.23,681.46
2018,4,9,11,45,707.5,233.0,1.2,21.5,841.0,940.96,683.56
2018,4,9,12,0,698.0,240.0,1.2,21.8,844.0,942.64,683.64
2018,4,9,12,15,667.0,254.5,1.15,22.0,831.0,928.24,672.78
2018,4,9,12,30,636.0,269.0,1.1,22.2,818.0,910.98,659.74
2018,4,9,12,45,599.5,284.5,1.1,22.4,797.5,886.91,643.1
2018,4,9,13,0,563.0,300.0,1.1,22.6,777.0,860.26,624.85
2018,4,9,13,15,569.0,290.5,1.05,22.75,764.5,847.04,616.17
2018,4,9,13,30,575.0,281.0,1.0,22.9,752.0,831.35,605.74
2018,4,9,13,45,557.5,276.0,0.9,23.05,722.0,796.92,581.85
2018,4,9,14,0,540.0,271.0,0.8,23.2,692.0,761.22,557.26
2018,4,9,14,15,544.5,254.5,0.7,23.2,664.5,731.02,537.19
2018,4,9,14,30,549.0,238.0,0.6,23.2,637.0,698.68,515.44
2018,4,9,14,45,561.5,219.5,0.55,23.15,609.0,668.34,495.75
2018,4,9,15,0,574.0,201.0,0.5,23.1,581.0,635.36,473.9
2018,4,9,15,15,569.0,186.5,0.5,23.1,542.5,591.83,444.53
2018,4,9,15,30,564.0,172.0,0.5,23.1,504.0,547.22,413.77
2018,4,9,15,45,534.5,164.5,0.7,22.9,458.5,494.25,377.75
2018,4,9,16,0,505.0,157.0,0.9,22.7,413.0,442.86,341.18
2018,4,9,16,15,492.5,141.0,1.1,22.05,369.0,393.17,304.85
2018,4,9,16,30,480.0,125.0,1.3,21.4,325.0,343.93,266.99
2018,4,9,16,45,498.5,105.5,1.5,20.75,289.0,303.84,234.15
2018,4,9,17,0,517.0,86.0,1.7,20.1,253.0,262.57,198.39
2018,4,9,17,15,432.5,77.5,1.8,19.25,200.0,198.51,145.49
2018,4,9,17,30,348.0,69.0,1.9,18.4,147.0,145.31,101.73
2018,4,9,17,45,284.0,56.0,2.05,17.55,108.5,100.59,65.32
2018,4,9,18,0,220.0,43.0,2.2,16.7,70.0,63.36,36.73
2018,4,9,18,15,142.5,28.5,2.15,16.3,43.0,31.07,9.99
2018,4,9,18,30,65.0,14.0,2.1,15.9,16.0,13.76,0.0
2018,4,9,18,45,32.5,7.0,2.05,15.5,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,10,5,45,2.5,7.0,1.9,12.85,7.0,6.88,0.0
2018,4,10,6,0,5.0,14.0,1.9,13.0,14.0,13.64,0.0
2018,4,10,6,15,34.0,30.5,1.95,13.25,35.5,31.82,18.4
2018,4,10,6,30,63.0,47.0,2.0,13.5,57.0,54.17,36.92
2018,4,10,6,45,73.5,57.0,2.1,13.8,72.5,70.19,50.84
2018,4,10,7,0,84.0,67.0,2.2,14.1,88.0,87.38,65.94
2018,4,10,7,15,42.0,58.0,2.3,14.25,68.5,70.62,53.66
2018,4,10,7,30,0.0,49.0,2.4,14.4,49.0,47.33,34.79
2018,4,10,7,45,0.0,73.5,2.5,14.6,73.5,71.06,54.74
2018,4,10,8,0,0.0,98.0,2.6,14.8,98.0,94.96,74.52
2018,4,10,8,15,0.0,100.0,2.65,14.9,100.0,96.89,75.82
2018,4,10,8,30,0.0,102.0,2.7,15.0,102.0,98.83,77.14
2018,4,10,8,45,0.0,96.5,2.8,15.1,96.5,93.43,72.41
2018,4,10,9,0,0.0,91.0,2.9,15.2,91.0,88.07,67.75
2018,4,10,9,15,0.0,79.5,2.85,15.35,79.5,76.93,58.36
2018,4,10,9,30,0.0,68.0,2.8,15.5,68.0,65.8,49.02
2018,4,10,9,45,5.0,121.0,2.8,15.6,124.5,121.42,94.57
2018,4,10,10,0,10.0,174.0,2.8,15.7,181.0,178.02,140.02
2018,4,10,10,15,25.5,251.5,2.75,15.75,271.5,274.26,216.17
2018,4,10,10,30,41.0,329.0,2.7,15.8,362.0,369.05,288.99
2018,4,10,10,45,53.5,351.0,2.65,15.9,395.0,404.5,315.42
2018,4,10,11,0,66.0,373.0,2.6,16.0,428.0,440.38,342.15
2018,4,10,11,15,44.5,339.0,2.65,16.0,376.5,385.68,300.0
2018,4,10,11,30,23.0,305.0,2.7,16.0,325.0,323.06,251.66
2018,4,10,11,45,20.5,301.0,2.7,16.0,319.0,316.81,246.9
2018,4,10,12,0,18.0,297.0,2.7,16.0,313.0,310.45,241.87
2018,4,10,12,15,16.5,274.5,2.75,15.95,289.0,286.32,223.37
2018,4,10,12,30,15.0,252.0,2.8,15.9,265.0,262.2,204.83
2018,4,10,12,45,12.0,222.0,2.85,15.85,232.5,229.17,179.14
2018,4,10,13,0,9.0,192.0,2.9,15.8,200.0,196.3,153.36
2018,4,10,13,15,26.0,268.0,3.0,15.75,289.5,294.2,231.0
2018,4,10,13,30,43.0,344.0,3.1,15.7,379.0,388.07,303.62
2018,4,10,13,45,38.0,326.0,3.15,15.6,356.5,363.7,284.95
2018,4,10,14,0,33.0,308.0,3.2,15.5,334.0,339.5,266.76
2018,4,10,14,15,23.5,275.5,3.3,15.4,293.5,290.96,229.39
2018,4,10,14,30,14.0,243.0,3.4,15.3,253.0,249.85,197.4
2018,4,10,14,45,40.0,258.5,3.45,15.25,285.5,290.05,230.56
2018,4,10,15,0,66.0,274.0,3.5,15.2,318.0,323.37,257.88
2018,4,10,15,15,106.0,269.0,3.5,15.2,334.0,342.95,274.68
2018,4,10,15,30,146.0,264.0,3.5,15.2,350.0,363.14,291.67
2018,4,10,15,45,156.0,239.5,3.65,15.05,325.0,336.52,271.45
2018,4,10,16,0,166.0,215.0,3.8,14.9,300.0,308.71,249.93
2018,4,10,16,15,254.5,182.0,3.75,14.75,296.5,313.21,254.17
2018,4,10,16,30,343.0,149.0,3.7,14.6,293.0,304.65,246.33
2018,4,10,16,45,356.0,115.5,3.7,14.45,247.5,258.82,207.08
2018,4,10,17,0,369.0,82.0,3.7,14.3,202.0,208.17,162.58
2018,4,10,17,15,300.5,60.0,3.5,13.9,146.5,144.87,108.55
2018,4,10,17,30,232.0,38.0,3.3,13.5,91.0,89.41,61.64
2018,4,10,17,45,278.0,41.5,3.1,13.05,88.5,85.7,54.55
2018,4,10,18,0,324.0,45.0,2.9,12.6,86.0,75.88,43.48
2018,4,10,18,15,205.5,31.5,2.85,12.25,53.0,36.68,13.6
2018,4,10,18,30,87.0,18.0,2.8,11.9,20.0,17.69,0.0
2018,4,10,18,45,43.5,9.0,2.75,11.6,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,11,5,45,16.5,10.0,2.6,10.9,11.0,9.83,0.0
2018,4,11,6,0,33.0,20.0,2.5,11.0,22.0,18.93,0.0
2018,4,11,6,15,62.5,38.5,2.6,11.3,47.0,41.6,25.64
2018,4,11,6,30,92.0,57.0,2.7,11.6,72.0,67.89,47.52
2018,4,11,6,45,162.5,75.5,2.75,11.85,113.0,106.55,78.44
2018,4,11,7,0,233.0,94.0,2.8,12.1,154.0,153.24,117.26
2018,4,11,7,15,271.5,107.5,2.75,12.25,193.0,193.08,151.98
2018,4,11,7,30,310.0,121.0,2.7,12.4,232.0,237.07,190.11
2018,4,11,7,45,279.5,151.0,2.65,12.55,262.5,272.39,220.99
2018,4,11,8,0,249.0,181.0,2.6,12.7,293.0,304.16,247.62
2018,4,11,8,15,259.0,198.5,2.55,12.85,327.0,341.2,277.75
2018,4,11,8,30,269.0,216.0,2.5,13.0,361.0,378.81,307.65
2018,4,11,8,45,223.5,246.0,2.45,13.1,373.5,390.55,315.71
2018,4,11,9,0,178.0,276.0,2.4,13.2,386.0,401.46,322.61
2018,4,11,9,15,262.0,284.0,2.5,13.3,458.0,483.3,387.18
2018,4,11,9,30,346.0,292.0,2.6,13.4,530.0,566.64,451.42
2018,4,11,9,45,290.5,313.5,2.7,13.5,520.5,558.66,443.12
2018,4,11,10,0,235.0,335.0,2.8,13.6,511.0,545.88,431.57
2018,4,11,10,15,168.5,355.5,3.0,13.65,484.0,511.56,403.73
2018,4,11,10,30,102.0,376.0,3.2,13.7,457.0,472.14,371.66
2018,4,11,10,45,129.0,387.5,3.4,13.75,493.0,518.79,407.85
2018,4,11,11,0,156.0,399.0,3.6,13.8,529.0,559.01,438.65
2018,4,11,11,15,266.0,387.0,3.7,13.8,613.5,661.16,517.89
2018,4,11,11,30,376.0,375.0,3.8,13.8,698.0,757.63,591.16
2018,4,11,11,45,357.5,385.5,3.95,13.75,694.5,754.38,587.98
2018,4,11,12,0,339.0,396.0,4.1,13.7,691.0,749.35,584.18
2018,4,11,12,15,236.0,405.0,4.15,13.7,610.5,659.04,515.04
2018,4,11,12,30,133.0,414.0,4.2,13.7,530.0,559.69,438.37
2018,4,11,12,45,92.5,396.5,4.3,13.7,476.5,492.92,387.6
2018,4,11,13,0,52.0,379.0,4.4,13.7,423.0,434.88,342.41
2018,4,11,13,15,145.0,374.5,4.4,13.65,494.5,524.09,414.65
2018,4,11,13,30,238.0,370.0,4.4,13.6,566.0,609.07,481.8
2018,4,11,13,45,316.0,349.5,4.45,13.55,602.0,651.35,516.27
2018,4,11,14,0,394.0,329.0,4.5,13.5,638.0,688.74,547.02
2018,4,11,14,15,304.0,317.5,4.55,13.5,550.5,588.74,470.22
2018,4,11,14,30,214.0,306.0,4.6,13.5,463.0,487.16,391.2
2018,4,11,14,45,168.5,281.5,4.65,13.5,401.0,418.43,337.53
2018,4,11,15,0,123.0,257.0,4.7,13.5,339.0,352.69,285.23
2018,4,11,15,15,147.0,259.0,4.7,13.5,351.0,365.68,296.61
2018,4,11,15,30,171.0,261.0,4.7,13.5,363.0,376.17,305.61
2018,4,11,15,45,159.0,241.0,4.75,13.4,329.5,339.83,276.79
2018,4,11,16,0,147.0,221.0,4.8,13.3,296.0,304.37,248.4
2018,4,11,16,15,93.0,168.5,4.8,13.15,214.5,216.0,176.07
2018,4,11,16,30,39.0,116.0,4.8,13.0,133.0,131.4,105.79
2018,4,11,16,45,56.0,92.5,4.8,12.85,113.0,112.51,89.84
2018,4,11,17,0,73.0,69.0,4.8,12.7,93.0,93.05,72.72
2018,4,11,17,15,36.5,55.5,4.9,12.45,67.5,64.22,48.47
2018,4,11,17,30,0.0,42.0,5.0,12.2,42.0,40.56,29.14
2018,4,11,17,45,0.0,30.5,5.05,12.0,30.5,29.44,19.37
2018,4,11,18,0,0.0,19.0,5.1,11.8,19.0,18.33,9.55
2018,4,11,18,15,0.0,12.0,5.0,11.55,12.0,11.57,2.1
2018,4,11,18,30,0.0,5.0,4.9,11.3,5.0,4.91,0.0
2018,4,11,18,45,0.0,2.5,4.85,11.05,2.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.6,10.65,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,12,5,45,65.5,13.0,2.9,8.65,17.0,12.78,0.0
2018,4,12,6,0,131.0,26.0,2.9,9.0,34.0,25.09,2.59
2018,4,12,6,15,245.5,40.5,3.05,9.4,74.0,58.44,32.94
2018,4,12,6,30,360.0,55.0,3.2,9.8,114.0,104.6,67.1
2018,4,12,6,45,410.0,66.5,3.35,10.2,156.5,148.47,104.59
2018,4,12,7,0,460.0,78.0,3.5,10.6,199.0,198.01,148.6
2018,4,12,7,15,534.0,85.0,3.55,10.85,255.5,257.47,200.97
2018,4,12,7,30,608.0,92.0,3.6,11.1,312.0,323.69,258.94
2018,4,12,7,45,659.0,96.0,3.6,11.35,367.5,384.5,312.05
2018,4,12,8,0,710.0,100.0,3.6,11.6,423.0,449.79,367.58
2018,4,12,8,15,736.0,105.0,3.6,11.85,473.0,506.84,415.14
2018,4,12,8,30,762.0,110.0,3.6,12.1,523.0,565.04,462.21
2018,4,12,8,45,746.5,125.0,3.55,12.35,558.5,608.32,495.76
2018,4,12,9,0,731.0,140.0,3.5,12.6,594.0,648.33,525.75
2018,4,12,9,15,693.5,162.5,3.45,12.8,616.5,676.99,545.93
2018,4,12,9,30,656.0,185.0,3.4,13.0,639.0,700.5,561.68
2018,4,12,9,45,592.5,217.5,3.35,13.2,643.5,708.49,564.83
2018,4,12,10,0,529.0,250.0,3.3,13.4,648.0,708.33,561.85
2018,4,12,10,15,571.0,244.0,3.3,13.55,688.5,755.4,596.61
2018,4,12,10,30,613.0,238.0,3.3,13.7,729.0,805.18,632.44
2018,4,12,10,45,427.5,284.5,3.3,13.9,631.5,697.57,548.39
2018,4,12,11,0,242.0,331.0,3.3,14.1,534.0,575.22,452.37
2018,4,12,11,15,231.0,355.5,3.4,14.15,552.0,595.03,466.94
2018,4,12,11,30,220.0,380.0,3.5,14.2,570.0,613.59,479.75
2018,4,12,11,45,368.5,351.5,3.6,14.3,672.5,729.46,569.42
2018,4,12,12,0,517.0,323.0,3.7,14.4,775.0,853.7,661.93
2018,4,12,12,15,523.0,316.0,3.8,14.35,772.5,852.63,661.21
2018,4,12,12,30,529.0,309.0,3.9,14.3,770.0,849.3,659.86
2018,4,12,12,45,631.0,262.0,4.05,14.3,806.5,896.37,697.58
2018,4,12,13,0,733.0,215.0,4.2,14.3,843.0,937.48,728.66
2018,4,12,13,15,749.0,204.0,4.25,14.3,835.0,929.57,723.49
2018,4,12,13,30,765.0,193.0,4.3,14.3,827.0,918.18,716.54
2018,4,12,13,45,793.0,175.5,4.35,14.25,815.5,903.95,707.78
2018,4,12,14,0,821.0,158.0,4.4,14.2,804.0,889.29,698.81
2018,4,12,14,15,792.0,162.0,4.4,14.1,765.0,844.35,667.69
2018,4,12,14,30,763.0,166.0,4.4,14.0,726.0,800.93,637.57
2018,4,12,14,45,751.5,160.0,4.45,13.95,688.0,757.5,607.28
2018,4,12,15,0,740.0,154.0,4.5,13.9,650.0,712.6,574.67
2018,4,12,15,15,740.5,144.5,4.5,13.9,614.0,671.13,543.55
2018,4,12,15,30,741.0,135.0,4.5,13.9,578.0,627.62,510.11
2018,4,12,15,45,718.5,130.5,4.45,13.65,531.0,573.55,467.62
2018,4,12,16,0,696.0,126.0,4.4,13.4,484.0,519.95,424.45
2018,4,12,16,15,666.0,119.0,4.3,13.2,433.5,460.81,375.58
2018,4,12,16,30,636.0,112.0,4.2,13.0,383.0,403.54,327.0
2018,4,12,16,45,594.5,104.0,4.15,12.8,331.0,342.95,274.71
2018,4,12,17,0,553.0,96.0,4.1,12.6,279.0,286.13,224.51
2018,4,12,17,15,491.0,86.5,3.9,12.2,228.0,225.02,170.82
2018,4,12,17,30,429.0,77.0,3.7,11.8,177.0,172.03,124.27
2018,4,12,17,45,341.5,64.0,3.55,11.4,131.0,118.47,79.75
2018,4,12,18,0,254.0,51.0,3.4,11.0,85.0,75.12,46.17
2018,4,12,18,15,156.5,34.5,3.35,10.75,52.5,38.02,17.39
2018,4,12,18,30,59.0,18.0,3.3,10.5,20.0,17.69,0.0
2018,4,12,18,45,29.5,9.0,3.25,10.25,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,5,15,4.5,2.0,2.25,7.35,2.0,0.0,0.0
2018,4,13,5,30,9.0,4.0,2.2,7.8,4.0,0.0,0.0
2018,4,13,5,45,76.5,17.0,2.2,8.3,22.0,16.71,0.0
2018,4,13,6,0,144.0,30.0,2.2,8.8,40.0,29.6,7.46
2018,4,13,6,15,245.5,43.5,2.25,9.35,77.5,62.09,36.06
2018,4,13,6,30,347.0,57.0,2.3,9.9,115.0,105.82,68.77
2018,4,13,6,45,421.0,67.0,2.3,10.4,162.5,152.47,107.56
2018,4,13,7,0,495.0,77.0,2.3,10.9,210.0,208.7,156.19
2018,4,13,7,15,558.5,84.0,2.45,11.55,264.0,265.88,206.52
2018,4,13,7,30,622.0,91.0,2.6,12.2,318.0,329.71,261.97
2018,4,13,7,45,668.0,94.5,2.7,12.8,372.0,388.71,312.79
2018,4,13,8,0,714.0,98.0,2.8,13.4,426.0,451.61,365.4
2018,4,13,8,15,741.0,102.5,2.8,13.85,476.0,508.88,412.09
2018,4,13,8,30,768.0,107.0,2.8,14.3,526.0,566.92,457.88
2018,4,13,8,45,787.5,110.0,2.8,14.7,572.0,619.84,498.49
2018,4,13,9,0,807.0,113.0,2.8,15.1,618.0,672.61,537.8
2018,4,13,9,15,825.5,114.5,2.75,15.45,660.5,722.61,573.01
2018,4,13,9,30,844.0,116.0,2.7,15.8,703.0,771.76,605.95
2018,4,13,9,45,861.0,115.0,2.65,16.15,740.5,815.89,634.72
2018,4,13,10,0,878.0,114.0,2.6,16.5,778.0,854.8,659.39
2018,4,13,10,15,885.0,116.0,2.55,16.75,807.0,889.72,681.24
2018,4,13,10,30,892.0,118.0,2.5,17.0,836.0,921.99,701.06
2018,4,13,10,45,896.5,119.0,2.45,17.25,857.5,948.09,716.53
2018,4,13,11,0,901.0,120.0,2.4,17.5,879.0,971.11,729.9
2018,4,13,11,15,903.5,121.5,2.4,17.7,893.5,989.54,740.85
2018,4,13,11,30,906.0,123.0,2.4,17.9,908.0,1004.6,749.67
2018,4,13,11,45,905.5,124.0,2.35,18.1,913.5,1012.78,753.5
