Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,9,45,828.0,135.5,0.8,21.15,764.0,825.94,609.06
2018,4,23,10,0,828.0,142.0,0.8,21.8,795.0,860.41,628.48
2018,4,23,10,15,848.5,137.5,0.75,22.3,827.5,898.72,649.56
2018,4,23,10,30,869.0,133.0,0.7,22.8,860.0,930.61,666.11
2018,4,23,10,45,887.0,127.5,0.6,23.3,885.5,961.4,680.71
2018,4,23,11,0,905.0,122.0,0.5,23.8,911.0,989.68,693.4
2018,4,23,11,15,893.5,131.0,0.45,24.05,920.0,1001.77,697.95
2018,4,23,11,30,882.0,140.0,0.4,24.3,929.0,1010.14,700.58
2018,4,23,11,45,882.5,140.5,0.35,24.5,934.5,1017.98,703.17
2018,4,23,12,0,883.0,141.0,0.3,24.7,940.0,1022.43,703.87
2018,4,23,12,15,895.5,133.0,0.3,24.8,942.0,1026.58,705.97
2018,4,23,12,30,908.0,125.0,0.3,24.9,944.0,1027.19,706.1
2018,4,23,12,45,904.0,126.0,0.3,25.0,934.0,1017.37,700.24
2018,4,23,13,0,900.0,127.0,0.3,25.1,924.0,1004.17,692.66
2018,4,23,13,15,896.0,125.5,0.45,25.05,906.0,985.1,685.45
2018,4,23,13,30,892.0,124.0,0.6,25.0,888.0,962.85,676.27
2018,4,23,13,45,871.0,129.5,0.7,24.95,858.0,929.3,658.83
2018,4,23,14,0,850.0,135.0,0.8,24.9,828.0,897.97,642.51
2018,4,23,14,15,814.5,144.0,0.9,24.7,787.5,851.58,616.47
2018,4,23,14,30,779.0,153.0,1.0,24.5,747.0,804.5,589.38
2018,4,23,14,45,792.0,139.0,1.15,24.3,717.0,771.71,571.67
2018,4,23,15,0,805.0,125.0,1.3,24.1,687.0,735.51,550.87
2018,4,23,15,15,764.5,128.5,1.3,24.1,635.5,676.39,511.1
2018,4,23,15,30,724.0,132.0,1.3,24.1,584.0,619.4,470.86
2018,4,23,15,45,678.5,133.5,1.55,23.4,531.5,558.19,429.25
2018,4,23,16,0,633.0,135.0,1.8,22.7,479.0,499.67,387.52
2018,4,23,16,15,625.5,123.0,1.9,22.1,435.5,450.14,350.4
2018,4,23,16,30,618.0,111.0,2.0,21.5,392.0,400.28,311.37
2018,4,23,16,45,610.5,98.0,2.1,20.9,347.0,349.29,269.79
2018,4,23,17,0,603.0,85.0,2.2,20.3,302.0,298.35,226.56
2018,4,23,17,15,555.0,76.0,2.25,19.4,251.0,239.81,176.94
2018,4,23,17,30,507.0,67.0,2.3,18.5,200.0,186.32,130.98
2018,4,23,17,45,430.5,59.5,2.3,17.65,155.0,134.57,88.22
2018,4,23,18,0,354.0,52.0,2.3,16.8,110.0,90.88,54.34
2018,4,23,18,15,250.5,40.0,2.35,16.25,73.5,50.92,27.18
2018,4,23,18,30,147.0,28.0,2.4,15.7,37.0,22.63,3.78
2018,4,23,18,45,78.5,15.5,2.4,15.1,20.0,15.24,0.0
2018,4,23,19,0,10.0,3.0,2.4,14.5,3.0,0.0,0.0
2018,4,23,19,15,5.0,1.5,2.35,14.25,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,24,5,15,18.5,5.0,1.8,10.95,5.5,0.0,0.0
2018,4,24,5,30,37.0,10.0,1.9,11.3,11.0,9.83,0.0
2018,4,24,5,45,57.5,16.5,1.95,11.65,21.5,14.29,1.0
2018,4,24,6,0,78.0,23.0,2.0,12.0,32.0,26.05,13.1
2018,4,24,6,15,54.5,29.0,2.0,12.35,37.0,34.54,21.19
2018,4,24,6,30,31.0,35.0,2.0,12.7,42.0,39.64,26.95
2018,4,24,6,45,15.5,47.0,2.0,13.0,50.5,49.33,36.16
2018,4,24,7,0,0.0,59.0,2.0,13.3,59.0,57.01,43.25
2018,4,24,7,15,0.0,70.5,1.95,13.65,70.5,68.15,52.59
2018,4,24,7,30,0.0,82.0,1.9,14.0,82.0,79.31,61.76
2018,4,24,7,45,0.0,99.5,1.85,14.35,99.5,96.32,75.68
2018,4,24,8,0,0.0,117.0,1.8,14.7,117.0,113.39,89.43
2018,4,24,8,15,0.5,137.0,1.8,15.05,137.5,133.24,105.27
2018,4,24,8,30,1.0,157.0,1.8,15.4,158.0,153.22,120.99
2018,4,24,8,45,5.5,183.0,1.75,15.75,187.0,181.85,143.54
2018,4,24,9,0,10.0,209.0,1.7,16.1,216.0,210.99,166.14
2018,4,24,9,15,27.0,254.5,1.75,16.4,274.0,273.36,214.84
2018,4,24,9,30,44.0,300.0,1.8,16.7,332.0,334.32,261.31
2018,4,24,9,45,148.0,326.0,1.85,17.0,442.0,453.67,353.58
2018,4,24,10,0,252.0,352.0,1.9,17.3,552.0,580.59,447.84
2018,4,24,10,15,448.0,299.0,1.95,17.5,669.0,713.4,546.92
2018,4,24,10,30,644.0,246.0,2.0,17.7,786.0,851.64,646.15
2018,4,24,10,45,779.5,184.0,2.05,17.9,854.0,925.74,695.17
2018,4,24,11,0,915.0,122.0,2.1,18.1,922.0,1000.19,743.18
2018,4,24,11,15,918.5,122.0,2.1,18.2,936.0,1017.53,752.89
2018,4,24,11,30,922.0,122.0,2.1,18.3,950.0,1031.5,761.12
2018,4,24,11,45,923.5,122.5,2.15,18.4,956.0,1040.58,766.94
2018,4,24,12,0,925.0,123.0,2.2,18.5,962.0,1046.14,770.64
2018,4,24,12,15,926.5,121.5,2.25,18.55,960.5,1046.06,770.99
2018,4,24,12,30,928.0,120.0,2.3,18.6,959.0,1042.41,769.21
2018,4,24,12,45,929.5,117.0,2.35,18.65,950.0,1033.62,764.22
2018,4,24,13,0,931.0,114.0,2.4,18.7,941.0,1021.26,757.03
2018,4,24,13,15,895.5,130.5,2.5,18.6,913.0,990.41,738.66
2018,4,24,13,30,860.0,147.0,2.6,18.5,885.0,962.46,722.21
2018,4,24,13,45,782.0,179.5,2.7,18.45,836.0,905.31,685.52
2018,4,24,14,0,704.0,212.0,2.8,18.4,787.0,852.08,651.08
2018,4,24,14,15,732.0,189.0,2.8,18.2,767.0,830.57,637.96
2018,4,24,14,30,760.0,166.0,2.8,18.0,747.0,804.78,621.52
2018,4,24,14,45,799.5,141.5,2.85,17.8,726.0,780.66,606.53
2018,4,24,15,0,839.0,117.0,2.9,17.6,705.0,753.09,588.95
2018,4,24,15,15,806.5,119.0,2.9,17.6,655.5,696.7,549.41
2018,4,24,15,30,774.0,121.0,2.9,17.6,606.0,640.87,507.75
2018,4,24,15,45,747.5,118.5,2.9,17.0,557.5,585.52,466.68
2018,4,24,16,0,721.0,116.0,2.9,16.4,509.0,530.4,424.49
2018,4,24,16,15,687.5,110.0,2.9,16.05,456.0,469.24,375.98
2018,4,24,16,30,654.0,104.0,2.9,15.7,403.0,410.3,327.78
2018,4,24,16,45,630.5,98.0,2.85,15.3,357.5,357.95,283.34
2018,4,24,17,0,607.0,92.0,2.8,14.9,312.0,307.33,238.99
2018,4,24,17,15,555.0,84.0,2.75,14.4,260.5,248.32,187.63
2018,4,24,17,30,503.0,76.0,2.7,13.9,209.0,194.8,140.65
2018,4,24,17,45,428.0,65.5,2.65,13.45,161.5,140.52,94.84
2018,4,24,18,0,353.0,55.0,2.6,13.0,114.0,94.03,57.88
2018,4,24,18,15,253.5,42.0,2.55,12.6,76.5,53.28,29.46
2018,4,24,18,30,154.0,29.0,2.5,12.2,39.0,23.77,6.31
2018,4,24,18,45,85.0,17.0,2.4,11.85,21.5,16.71,0.0
2018,4,24,19,0,16.0,5.0,2.3,11.5,4.0,0.0,0.0
2018,4,24,19,15,8.0,2.5,2.3,11.35,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,25,5,15,27.0,6.5,2.2,8.5,7.0,0.0,0.0
2018,4,25,5,30,54.0,13.0,2.3,8.8,14.0,12.78,0.0
2018,4,25,5,45,116.0,26.0,2.4,9.15,37.0,21.38,6.48
2018,4,25,6,0,178.0,39.0,2.5,9.5,60.0,46.35,26.68
2018,4,25,6,15,143.5,53.5,2.45,9.8,76.0,68.17,46.07
2018,4,25,6,30,109.0,68.0,2.4,10.1,92.0,85.23,62.96
2018,4,25,6,45,68.5,92.5,2.35,10.4,109.0,105.64,82.85
2018,4,25,7,0,28.0,117.0,2.3,10.7,126.0,121.76,98.16
2018,4,25,7,15,29.0,135.0,2.2,11.1,145.5,141.72,114.9
2018,4,25,7,30,30.0,153.0,2.1,11.5,165.0,161.82,131.4
2018,4,25,7,45,68.0,181.5,2.05,11.95,214.0,209.55,170.34
2018,4,25,8,0,106.0,210.0,2.0,12.4,263.0,263.98,214.17
2018,4,25,8,15,262.5,211.5,1.95,12.85,361.5,363.22,294.35
2018,4,25,8,30,419.0,213.0,1.9,13.3,460.0,478.57,384.95
2018,4,25,8,45,578.0,179.0,1.85,13.8,548.5,572.39,457.27
2018,4,25,9,0,737.0,145.0,1.8,14.3,637.0,676.74,535.36
2018,4,25,9,15,800.0,129.5,1.85,14.7,693.0,738.24,578.6
2018,4,25,9,30,863.0,114.0,1.9,15.1,749.0,800.39,620.41
2018,4,25,9,45,872.5,115.5,1.9,15.55,783.5,840.79,645.73
2018,4,25,10,0,882.0,117.0,1.9,16.0,818.0,879.08,669.45
2018,4,25,10,15,888.0,118.5,1.95,16.3,845.5,911.94,690.17
2018,4,25,10,30,894.0,120.0,2.0,16.6,873.0,942.09,709.01
2018,4,25,10,45,897.5,122.0,2.05,16.95,893.5,967.56,724.55
2018,4,25,11,0,901.0,124.0,2.1,17.3,914.0,989.92,738.07
2018,4,25,11,15,903.0,124.0,2.15,17.45,926.5,1005.54,747.79
2018,4,25,11,30,905.0,124.0,2.2,17.6,939.0,1017.82,755.46
2018,4,25,11,45,905.0,125.0,2.3,17.8,944.0,1025.76,760.87
2018,4,25,12,0,905.0,126.0,2.4,18.0,949.0,1030.23,764.15
2018,4,25,12,15,904.5,125.0,2.45,18.05,946.5,1028.66,763.49
2018,4,25,12,30,904.0,124.0,2.5,18.1,944.0,1023.61,760.71
2018,4,25,12,45,903.0,122.5,2.55,18.1,934.0,1014.1,755.27
2018,4,25,13,0,902.0,121.0,2.6,18.1,924.0,1001.17,747.69
2018,4,25,13,15,897.5,120.5,2.7,18.05,906.5,982.58,737.04
2018,4,25,13,30,893.0,120.0,2.8,18.0,889.0,960.84,724.26
2018,4,25,13,45,886.5,119.0,2.85,17.9,864.0,933.7,707.49
2018,4,25,14,0,880.0,118.0,2.9,17.8,839.0,903.76,688.74
2018,4,25,14,15,870.5,117.0,2.95,17.65,807.5,868.6,666.37
2018,4,25,14,30,861.0,116.0,3.0,17.5,776.0,831.15,642.19
2018,4,25,14,45,848.5,114.0,3.1,17.3,737.5,788.24,614.22
2018,4,25,15,0,836.0,112.0,3.2,17.1,699.0,746.19,586.44
2018,4,25,15,15,820.5,109.5,3.2,17.1,656.5,697.28,552.27
2018,4,25,15,30,805.0,107.0,3.2,17.1,614.0,647.49,515.4
2018,4,25,15,45,782.0,105.0,3.3,16.5,566.5,593.02,475.0
2018,4,25,16,0,759.0,103.0,3.4,15.9,519.0,538.94,433.52
2018,4,25,16,15,729.0,100.0,3.4,15.5,468.5,480.89,387.01
2018,4,25,16,30,699.0,97.0,3.4,15.1,418.0,424.51,340.41
2018,4,25,16,45,658.5,92.0,3.4,14.7,365.5,363.88,289.14
2018,4,25,17,0,618.0,87.0,3.4,14.3,313.0,306.79,239.5
2018,4,25,17,15,564.0,80.5,3.35,13.85,262.0,248.07,188.02
2018,4,25,17,30,510.0,74.0,3.3,13.4,211.0,195.04,141.17
2018,4,25,17,45,431.0,65.0,3.25,12.9,163.0,141.05,95.54
2018,4,25,18,0,352.0,56.0,3.2,12.4,115.0,95.29,59.17
2018,4,25,18,15,249.0,42.5,3.1,12.05,77.0,53.8,30.12
2018,4,25,18,30,146.0,29.0,3.0,11.7,39.0,23.99,7.98
2018,4,25,18,45,78.5,16.0,2.9,11.35,21.0,15.73,0.0
2018,4,25,19,0,11.0,3.0,2.8,11.0,3.0,0.0,0.0
2018,4,25,19,15,5.5,1.5,2.8,10.9,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,26,5,15,28.5,7.0,2.65,8.7,8.0,0.0,0.0
2018,4,26,5,30,57.0,14.0,2.8,9.0,16.0,13.76,0.0
2018,4,26,5,45,71.0,28.5,2.95,9.3,34.5,24.69,10.12
2018,4,26,6,0,85.0,43.0,3.1,9.6,53.0,45.58,29.25
2018,4,26,6,15,144.5,61.0,3.1,9.95,88.5,75.63,52.36
2018,4,26,6,30,204.0,79.0,3.1,10.3,124.0,113.35,82.89
2018,4,26,6,45,145.5,100.0,3.15,10.6,136.5,132.01,102.57
2018,4,26,7,0,87.0,121.0,3.2,10.9,149.0,144.15,115.62
2018,4,26,7,15,89.0,144.5,3.2,11.2,177.5,172.27,139.72
2018,4,26,7,30,91.0,168.0,3.2,11.5,206.0,201.58,164.29
2018,4,26,7,45,115.5,193.5,3.2,11.8,248.0,245.66,200.49
2018,4,26,8,0,140.0,219.0,3.2,12.1,290.0,290.63,236.92
2018,4,26,8,15,212.5,233.5,3.2,12.45,353.5,354.26,288.39
2018,4,26,8,30,285.0,248.0,3.2,12.8,417.0,428.18,347.16
2018,4,26,8,45,331.0,258.5,3.2,13.1,469.5,483.72,390.37
2018,4,26,9,0,377.0,269.0,3.2,13.4,522.0,542.61,435.49
2018,4,26,9,15,466.0,252.5,3.2,13.75,584.0,614.05,490.38
2018,4,26,9,30,555.0,236.0,3.2,14.1,646.0,686.71,545.12
2018,4,26,9,45,699.5,182.5,3.25,14.4,724.0,774.15,611.29
2018,4,26,10,0,844.0,129.0,3.3,14.7,802.0,863.86,673.64
2018,4,26,10,15,866.0,123.5,3.35,14.9,835.0,898.72,696.36
2018,4,26,10,30,888.0,118.0,3.4,15.1,868.0,935.6,720.8
2018,4,26,10,45,894.0,118.5,3.5,15.35,889.5,961.65,737.81
2018,4,26,11,0,900.0,119.0,3.6,15.6,911.0,984.71,752.86
2018,4,26,11,15,903.5,119.0,3.65,15.7,924.5,1001.71,763.88
2018,4,26,11,30,907.0,119.0,3.7,15.8,938.0,1015.41,772.79
2018,4,26,11,45,909.5,119.0,3.8,15.9,944.5,1024.75,779.21
2018,4,26,12,0,912.0,119.0,3.9,16.0,951.0,1030.63,783.42
2018,4,26,12,15,911.5,118.5,3.95,16.0,948.5,1029.54,782.97
2018,4,26,12,30,911.0,118.0,4.0,16.0,946.0,1024.94,780.32
2018,4,26,12,45,909.5,117.5,4.0,16.0,936.5,1015.89,774.42
2018,4,26,13,0,908.0,117.0,4.0,16.0,927.0,1003.42,766.33
2018,4,26,13,15,905.0,116.0,4.05,15.95,910.5,985.63,755.14
2018,4,26,13,30,902.0,115.0,4.1,15.9,894.0,964.61,741.79
2018,4,26,13,45,897.0,114.0,4.1,15.8,870.0,938.63,724.84
2018,4,26,14,0,892.0,113.0,4.1,15.7,846.0,909.74,705.84
2018,4,26,14,15,884.0,112.0,4.1,15.6,815.0,875.51,683.0
2018,4,26,14,30,876.0,111.0,4.1,15.5,784.0,838.87,658.3
2018,4,26,14,45,866.0,108.5,4.1,15.35,746.5,796.88,629.65
2018,4,26,15,0,856.0,106.0,4.1,15.2,709.0,753.04,599.34
2018,4,26,15,15,841.5,103.5,4.1,15.2,666.0,706.39,566.25
2018,4,26,15,30,827.0,101.0,4.1,15.2,623.0,656.39,528.94
2018,4,26,15,45,808.0,98.5,4.1,14.8,576.5,602.89,487.97
2018,4,26,16,0,789.0,96.0,4.1,14.4,530.0,549.35,445.76
2018,4,26,16,15,764.0,92.5,4.1,14.15,480.0,491.95,398.97
2018,4,26,16,30,739.0,89.0,4.1,13.9,430.0,435.72,351.74
2018,4,26,16,45,703.0,85.0,4.1,13.6,378.0,375.57,300.1
2018,4,26,17,0,667.0,81.0,4.1,13.3,326.0,318.66,249.81
2018,4,26,17,15,617.0,75.0,4.0,12.9,274.0,258.88,196.61
2018,4,26,17,30,567.0,69.0,3.9,12.5,222.0,204.27,147.61
2018,4,26,17,45,491.5,61.0,3.8,12.1,173.0,148.54,99.73
2018,4,26,18,0,416.0,53.0,3.7,11.7,124.0,101.49,61.8
2018,4,26,18,15,304.5,41.5,3.6,11.4,84.0,56.77,30.79
2018,4,26,18,30,193.0,30.0,3.5,11.1,44.0,25.41,10.15
2018,4,26,18,45,106.5,17.5,3.4,10.8,24.0,17.2,0.0
2018,4,26,19,0,20.0,5.0,3.3,10.5,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.35,10.45,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,27,5,15,8.5,4.0,1.8,11.25,4.5,0.0,0.0
2018,4,27,5,30,17.0,8.0,1.8,11.8,9.0,7.86,0.0
2018,4,27,5,45,48.0,19.0,1.85,12.3,24.5,17.02,5.17
2018,4,27,6,0,79.0,30.0,1.9,12.8,40.0,33.2,18.99
2018,4,27,6,15,120.5,42.5,2.0,13.15,66.0,55.76,36.18
2018,4,27,6,30,162.0,55.0,2.1,13.5,92.0,83.26,58.43
2018,4,27,6,45,84.0,75.5,2.15,13.85,95.0,93.96,71.51
2018,4,27,7,0,6.0,96.0,2.2,14.2,98.0,94.48,74.55
2018,4,27,7,15,60.5,120.0,2.2,14.5,145.0,138.42,110.32
2018,4,27,7,30,115.0,144.0,2.2,14.8,192.0,189.71,152.28
2018,4,27,7,45,148.0,165.5,2.2,15.05,236.0,233.26,187.8
2018,4,27,8,0,181.0,187.0,2.2,15.3,280.0,280.23,225.67
2018,4,27,8,15,218.5,204.0,2.2,15.55,327.0,331.37,266.33
2018,4,27,8,30,256.0,221.0,2.2,15.8,374.0,383.36,307.01
2018,4,27,8,45,499.5,178.0,2.25,16.05,504.5,518.87,414.78
2018,4,27,9,0,743.0,135.0,2.3,16.3,635.0,672.92,532.34
2018,4,27,9,15,753.0,142.0,2.3,16.5,675.0,718.17,563.24
2018,4,27,9,30,763.0,149.0,2.3,16.7,715.0,762.99,593.38
2018,4,27,9,45,732.5,171.5,2.35,16.85,735.5,790.83,611.6
2018,4,27,10,0,702.0,194.0,2.4,17.0,756.0,812.69,625.73
2018,4,27,10,15,758.0,177.0,2.4,17.15,803.0,866.02,661.36
2018,4,27,10,30,814.0,160.0,2.4,17.3,850.0,917.12,694.63
2018,4,27,10,45,822.5,161.0,2.45,17.4,872.5,944.69,712.26
2018,4,27,11,0,831.0,162.0,2.5,17.5,895.0,969.59,728.32
2018,4,27,11,15,802.0,181.0,2.5,17.6,897.0,973.9,730.18
2018,4,27,11,30,773.0,200.0,2.5,17.7,899.0,974.17,729.68
2018,4,27,11,45,773.5,201.5,2.55,17.75,905.0,982.19,735.14
2018,4,27,12,0,774.0,203.0,2.6,17.8,911.0,987.16,738.6
2018,4,27,12,15,787.0,195.0,2.65,17.85,913.5,991.81,742.0
2018,4,27,12,30,800.0,187.0,2.7,17.9,916.0,993.26,743.38
2018,4,27,12,45,824.0,172.0,2.75,17.9,916.0,994.94,745.21
2018,4,27,13,0,848.0,157.0,2.8,17.9,916.0,992.85,744.63
2018,4,27,13,15,843.5,156.5,2.9,17.85,899.0,974.79,734.05
2018,4,27,13,30,839.0,156.0,3.0,17.8,882.0,953.72,721.54
2018,4,27,13,45,832.0,154.5,3.05,17.75,857.5,926.45,704.37
2018,4,27,14,0,825.0,153.0,3.1,17.7,833.0,896.55,685.35
2018,4,27,14,15,803.5,155.5,3.15,17.55,797.0,855.9,658.94
2018,4,27,14,30,782.0,158.0,3.2,17.4,761.0,813.86,631.3
2018,4,27,14,45,771.0,154.0,3.3,17.25,724.0,772.41,603.96
2018,4,27,15,0,760.0,150.0,3.4,17.1,687.0,730.84,576.1
2018,4,27,15,15,733.0,147.5,3.4,17.1,640.0,676.61,536.19
2018,4,27,15,30,706.0,145.0,3.4,17.1,593.0,622.72,495.73
2018,4,27,15,45,691.0,137.0,3.45,16.7,547.5,571.29,457.26
2018,4,27,16,0,676.0,129.0,3.5,16.3,502.0,519.75,417.51
2018,4,27,16,15,660.0,121.5,3.5,16.05,457.5,468.33,376.25
2018,4,27,16,30,644.0,114.0,3.5,15.8,413.0,417.38,334.09
2018,4,27,16,45,608.5,108.5,3.5,15.5,364.0,361.15,286.62
2018,4,27,17,0,573.0,103.0,3.5,15.2,315.0,307.97,240.52
2018,4,27,17,15,521.5,94.5,3.35,14.8,264.5,250.42,190.48
2018,4,27,17,30,470.0,86.0,3.2,14.4,214.0,197.24,143.99
2018,4,27,17,45,397.5,74.0,3.1,14.0,166.5,143.71,98.89
2018,4,27,18,0,325.0,62.0,3.0,13.6,119.0,98.47,62.77
2018,4,27,18,15,226.0,47.0,2.9,13.25,80.5,57.08,33.44
2018,4,27,18,30,127.0,32.0,2.8,12.9,42.0,27.88,12.74
2018,4,27,18,45,68.5,18.0,2.65,12.5,23.0,17.69,0.0
2018,4,27,19,0,10.0,4.0,2.5,12.1,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.45,11.95,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,28,5,15,39.5,9.0,2.0,11.35,10.5,0.0,0.0
2018,4,28,5,30,79.0,18.0,2.1,11.8,21.0,17.69,0.0
2018,4,28,5,45,172.5,32.0,2.2,12.3,51.0,28.62,12.7
2018,4,28,6,0,266.0,46.0,2.3,12.8,81.0,60.51,34.8
2018,4,28,6,15,329.0,58.5,2.45,13.1,121.0,97.73,62.25
2018,4,28,6,30,392.0,71.0,2.6,13.4,161.0,142.23,98.52
2018,4,28,6,45,451.0,81.0,2.7,13.7,209.5,190.54,140.02
2018,4,28,7,0,510.0,91.0,2.8,14.0,258.0,246.55,188.72
2018,4,28,7,15,582.5,94.5,2.85,14.25,316.5,306.24,240.25
2018,4,28,7,30,655.0,98.0,2.9,14.5,375.0,373.34,297.3
2018,4,28,7,45,690.5,102.0,2.95,14.75,427.0,430.58,345.78
2018,4,28,8,0,726.0,106.0,3.0,15.0,479.0,490.47,395.06
2018,4,28,8,15,557.5,148.0,3.05,15.2,451.0,474.59,382.87
2018,4,28,8,30,389.0,190.0,3.1,15.4,423.0,438.79,353.66
2018,4,28,8,45,223.5,237.0,3.15,15.55,373.0,391.09,313.57
2018,4,28,9,0,58.0,284.0,3.2,15.7,323.0,323.6,256.41
2018,4,28,9,15,47.5,283.0,3.2,15.85,316.5,317.41,250.93
2018,4,28,9,30,37.0,282.0,3.2,16.0,310.0,310.23,244.45
2018,4,28,9,45,52.0,278.0,3.25,16.2,319.0,320.16,252.26
2018,4,28,10,0,67.0,274.0,3.3,16.4,328.0,330.93,260.72
2018,4,28,10,15,104.5,331.5,3.35,16.5,419.0,431.27,338.0
2018,4,28,10,30,142.0,389.0,3.4,16.6,510.0,528.12,410.48
2018,4,28,10,45,94.5,382.5,3.45,16.7,464.0,473.86,367.65
2018,4,28,11,0,47.0,376.0,3.5,16.8,418.0,423.85,328.18
2018,4,28,11,15,77.5,398.5,3.55,16.85,468.5,477.62,369.61
2018,4,28,11,30,108.0,421.0,3.6,16.9,519.0,539.49,416.02
2018,4,28,11,45,173.0,432.0,3.65,16.95,590.0,616.23,474.12
2018,4,28,12,0,238.0,443.0,3.7,17.0,661.0,700.37,536.34
2018,4,28,12,15,401.5,368.5,3.75,17.0,735.5,791.63,607.22
2018,4,28,12,30,565.0,294.0,3.8,17.0,810.0,874.48,670.94
2018,4,28,12,45,482.5,304.0,3.85,16.95,741.5,799.25,615.84
2018,4,28,13,0,400.0,314.0,3.9,16.9,673.0,723.55,560.5
2018,4,28,13,15,251.0,355.0,3.9,16.75,578.5,610.27,474.12
2018,4,28,13,30,102.0,396.0,3.9,16.6,484.0,494.6,383.87
2018,4,28,13,45,190.0,362.5,3.95,16.5,521.5,544.11,425.38
2018,4,28,14,0,278.0,329.0,4.0,16.4,559.0,587.95,461.51
2018,4,28,14,15,274.0,318.0,4.0,16.25,537.5,564.1,444.16
2018,4,28,14,30,270.0,307.0,4.0,16.1,516.0,539.59,426.52
2018,4,28,14,45,218.0,305.0,4.0,15.95,468.5,485.92,385.16
2018,4,28,15,0,166.0,303.0,4.0,15.8,421.0,430.8,342.37
2018,4,28,15,15,172.0,289.0,4.0,15.8,404.5,413.15,329.56
2018,4,28,15,30,178.0,275.0,4.0,15.8,388.0,394.57,315.7
2018,4,28,15,45,244.5,245.0,3.95,15.4,388.0,399.62,321.69
2018,4,28,16,0,311.0,215.0,3.9,15.0,388.0,394.15,318.68
2018,4,28,16,15,394.0,178.5,3.9,14.8,376.5,386.52,312.98
2018,4,28,16,30,477.0,142.0,3.9,14.6,365.0,366.64,296.09
2018,4,28,16,45,547.0,115.5,3.85,14.4,342.0,343.41,274.58
2018,4,28,17,0,617.0,89.0,3.8,14.2,319.0,310.24,242.99
2018,4,28,17,15,582.5,81.0,3.7,13.9,271.5,255.84,194.36
2018,4,28,17,30,548.0,73.0,3.6,13.6,224.0,204.9,148.35
2018,4,28,17,45,473.0,65.0,3.5,13.3,175.5,150.23,101.62
2018,4,28,18,0,398.0,57.0,3.4,13.0,127.0,104.19,64.58
2018,4,28,18,15,292.0,44.5,3.25,12.75,87.0,59.53,33.25
2018,4,28,18,30,186.0,32.0,3.1,12.5,47.0,27.76,11.73
2018,4,28,18,45,104.0,19.0,2.95,12.25,26.0,18.68,0.0
2018,4,28,19,0,22.0,6.0,2.8,12.0,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,2.75,11.8,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,5,15,36.0,9.0,2.45,11.35,10.5,0.0,0.0
2018,4,29,5,30,72.0,18.0,2.6,11.6,21.0,17.69,0.0
2018,4,29,5,45,174.0,33.5,2.75,11.9,53.5,30.54,14.57
2018,4,29,6,0,276.0,49.0,2.9,12.2,86.0,64.7,37.92
2018,4,29,6,15,356.5,60.0,3.0,12.4,129.5,103.58,66.18
2018,4,29,6,30,437.0,71.0,3.1,12.6,173.0,151.7,105.1
2018,4,29,6,45,479.5,81.0,3.2,12.8,218.5,199.65,147.4
2018,4,29,7,0,522.0,91.0,3.3,13.0,264.0,251.3,193.43
2018,4,29,7,15,568.0,98.0,3.35,13.25,315.5,305.67,241.4
2018,4,29,7,30,614.0,105.0,3.4,13.5,367.0,364.55,292.32
2018,4,29,7,45,625.5,115.0,3.45,13.75,411.0,414.38,335.08
2018,4,29,8,0,637.0,125.0,3.5,14.0,455.0,464.47,376.78
2018,4,29,8,15,480.0,174.0,3.5,14.25,436.0,455.23,369.05
2018,4,29,8,30,323.0,223.0,3.5,14.5,417.0,427.7,345.49
2018,4,29,8,45,225.0,214.5,3.55,14.8,354.5,369.5,298.4
2018,4,29,9,0,127.0,206.0,3.6,15.1,292.0,297.99,239.7
2018,4,29,9,15,64.5,178.0,3.6,15.3,221.5,228.26,182.44
2018,4,29,9,30,2.0,150.0,3.6,15.5,151.0,147.38,115.11
2018,4,29,9,45,6.5,181.0,3.6,15.75,186.0,181.69,142.58
2018,4,29,10,0,11.0,212.0,3.6,16.0,221.0,216.42,169.9
2018,4,29,10,15,79.0,250.0,3.6,16.1,317.0,324.94,257.27
2018,4,29,10,30,147.0,288.0,3.6,16.2,413.0,428.6,338.5
2018,4,29,10,45,194.5,338.0,3.6,16.3,508.0,534.84,418.55
2018,4,29,11,0,242.0,388.0,3.6,16.4,603.0,636.4,493.1
2018,4,29,11,15,206.5,401.0,3.6,16.4,586.0,612.59,473.68
2018,4,29,11,30,171.0,414.0,3.6,16.4,569.0,593.92,458.56
2018,4,29,11,45,268.0,390.0,3.65,16.45,635.0,673.75,520.25
2018,4,29,12,0,365.0,366.0,3.7,16.5,701.0,746.15,575.18
2018,4,29,12,15,599.5,261.0,3.7,16.5,810.0,879.12,676.8
2018,4,29,12,30,834.0,156.0,3.7,16.5,919.0,995.69,757.84
2018,4,29,12,45,809.0,168.5,3.7,16.5,902.5,977.49,744.64
2018,4,29,13,0,784.0,181.0,3.7,16.5,886.0,956.49,730.71
2018,4,29,13,15,657.0,239.0,3.75,16.55,822.0,886.53,682.8
2018,4,29,13,30,530.0,297.0,3.8,16.6,758.0,812.25,627.4
2018,4,29,13,45,595.5,259.0,3.8,16.6,763.0,821.69,637.28
2018,4,29,14,0,661.0,221.0,3.8,16.6,768.0,824.71,641.97
2018,4,29,14,15,766.0,165.0,3.8,16.55,776.0,834.3,650.06
2018,4,29,14,30,871.0,109.0,3.8,16.5,784.0,834.27,651.17
2018,4,29,14,45,861.5,106.5,3.85,16.45,747.0,792.9,622.88
2018,4,29,15,0,852.0,104.0,3.9,16.4,710.0,749.66,593.19
2018,4,29,15,15,837.5,102.0,3.9,16.4,667.5,703.66,560.78
2018,4,29,15,30,823.0,100.0,3.9,16.4,625.0,654.43,524.44
2018,4,29,15,45,805.0,96.5,4.0,16.15,578.0,600.76,483.65
2018,4,29,16,0,787.0,93.0,4.1,15.9,531.0,546.99,441.54
2018,4,29,16,15,763.0,89.5,4.1,15.7,481.5,490.29,395.53
2018,4,29,16,30,739.0,86.0,4.1,15.5,432.0,434.67,349.0
2018,4,29,16,45,707.0,81.5,4.1,15.3,381.0,375.64,298.47
2018,4,29,17,0,675.0,77.0,4.1,15.1,330.0,319.49,249.0
2018,4,29,17,15,628.0,71.0,4.0,14.7,278.5,260.16,196.45
2018,4,29,17,30,581.0,65.0,3.9,14.3,227.0,205.64,147.67
2018,4,29,17,45,511.0,58.0,3.85,13.95,178.5,150.95,100.56
2018,4,29,18,0,441.0,51.0,3.8,13.6,130.0,104.23,62.66
2018,4,29,18,15,333.5,41.5,3.65,13.2,90.0,60.7,32.68
2018,4,29,18,30,226.0,32.0,3.5,12.8,50.0,28.54,12.51
2018,4,29,18,45,128.5,19.5,3.4,12.45,28.0,19.17,0.0
2018,4,29,19,0,31.0,7.0,3.3,12.1,6.0,0.0,0.0
2018,4,29,19,15,15.5,3.5,3.15,11.95,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,30,5,15,39.5,8.5,2.45,10.25,10.0,8.36,0.0
2018,4,30,5,30,79.0,17.0,2.6,10.6,20.0,16.71,0.0
2018,4,30,5,45,153.0,31.5,2.7,10.95,48.5,28.97,14.08
2018,4,30,6,0,227.0,46.0,2.8,11.3,77.0,58.92,35.05
2018,4,30,6,15,272.5,61.0,2.8,11.6,114.0,94.08,62.16
2018,4,30,6,30,318.0,76.0,2.8,11.9,151.0,134.58,95.98
2018,4,30,6,45,387.5,88.5,2.8,12.25,202.5,183.9,137.72
2018,4,30,7,0,457.0,101.0,2.8,12.6,254.0,241.01,186.74
2018,4,30,7,15,461.0,115.0,2.7,12.9,291.5,283.31,224.73
2018,4,30,7,30,465.0,129.0,2.6,13.2,329.0,325.61,261.62
2018,4,30,7,45,304.0,173.0,2.5,13.55,310.0,317.09,256.41
2018,4,30,8,0,143.0,217.0,2.4,13.9,291.0,290.84,234.61
2018,4,30,8,15,177.0,242.0,2.35,14.15,343.0,343.41,276.4
2018,4,30,8,30,211.0,267.0,2.3,14.4,395.0,399.11,319.59
2018,4,30,8,45,255.0,281.5,2.25,14.7,447.5,457.6,364.27
2018,4,30,9,0,299.0,296.0,2.2,15.0,500.0,516.06,408.07
2018,4,30,9,15,281.5,318.5,2.25,15.15,519.5,539.19,423.93
2018,4,30,9,30,264.0,341.0,2.3,15.3,539.0,560.22,438.18
2018,4,30,9,45,243.0,360.5,2.3,15.45,549.0,573.26,446.15
2018,4,30,10,0,222.0,380.0,2.3,15.6,559.0,578.43,448.4
2018,4,30,10,15,322.0,362.0,2.35,15.75,632.0,662.13,511.59
2018,4,30,10,30,422.0,344.0,2.4,15.9,705.0,750.14,575.95
2018,4,30,10,45,466.5,340.0,2.45,16.0,747.5,798.29,609.83
2018,4,30,11,0,511.0,336.0,2.5,16.1,790.0,846.38,643.64
2018,4,30,11,15,606.0,287.0,2.5,16.15,833.5,897.77,681.35
2018,4,30,11,30,701.0,238.0,2.5,16.2,877.0,948.57,717.08
2018,4,30,11,45,791.5,189.5,2.55,16.25,915.0,989.23,744.04
2018,4,30,12,0,882.0,141.0,2.6,16.3,953.0,1025.95,768.35
2018,4,30,12,15,848.5,159.0,2.65,16.35,939.0,1017.1,762.47
2018,4,30,12,30,815.0,177.0,2.7,16.4,925.0,999.08,751.01
2018,4,30,12,45,812.0,176.5,2.75,16.45,915.0,989.06,745.05
2018,4,30,13,0,809.0,176.0,2.8,16.5,905.0,975.96,737.01
2018,4,30,13,15,838.5,156.5,2.9,16.5,899.0,971.27,735.33
2018,4,30,13,30,868.0,137.0,3.0,16.5,893.0,957.44,727.42
2018,4,30,13,45,861.5,135.5,3.1,16.5,868.5,930.33,710.47
2018,4,30,14,0,855.0,134.0,3.2,16.5,844.0,900.5,691.62
2018,4,30,14,15,846.0,132.5,3.3,16.45,812.5,869.79,672.11
2018,4,30,14,30,837.0,131.0,3.4,16.4,781.0,832.68,647.87
2018,4,30,14,45,825.5,128.0,3.5,16.35,743.5,790.03,619.35
2018,4,30,15,0,814.0,125.0,3.6,16.3,706.0,745.75,589.26
2018,4,30,15,15,798.0,122.5,3.6,16.3,663.5,697.42,555.15
2018,4,30,15,30,782.0,120.0,3.6,16.3,621.0,648.32,518.2
2018,4,30,15,45,761.0,116.5,3.75,16.05,574.0,594.63,477.72
2018,4,30,16,0,740.0,113.0,3.9,15.8,527.0,541.34,436.27
2018,4,30,16,15,712.5,108.5,4.0,15.6,477.0,483.93,390.14
2018,4,30,16,30,685.0,104.0,4.1,15.4,427.0,428.06,343.86
2018,4,30,16,45,648.5,98.5,4.15,15.15,375.5,369.3,294.04
2018,4,30,17,0,612.0,93.0,4.2,14.9,324.0,313.65,245.55
2018,4,30,17,15,561.0,86.5,4.15,14.5,273.5,256.04,195.01
2018,4,30,17,30,510.0,80.0,4.1,14.1,223.0,203.76,148.76
2018,4,30,17,45,422.0,71.0,4.1,13.7,173.0,146.82,100.97
2018,4,30,18,0,334.0,62.0,4.1,13.3,123.0,100.85,64.61
2018,4,30,18,15,234.0,47.5,4.0,12.9,83.5,59.04,34.83
2018,4,30,18,30,134.0,33.0,3.9,12.5,44.0,29.73,14.47
2018,4,30,18,45,75.5,19.5,3.8,12.15,25.0,19.17,0.0
2018,4,30,19,0,17.0,6.0,3.7,11.8,6.0,0.0,0.0
2018,4,30,19,15,8.5,3.0,3.6,11.6,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,5,15,39.5,10.0,2.1,9.45,12.0,9.83,0.0
2018,5,1,5,30,79.0,20.0,2.2,9.9,24.0,16.77,0.0
2018,5,1,5,45,144.0,35.0,2.3,10.35,51.5,33.33,17.82
2018,5,1,6,0,209.0,50.0,2.4,10.8,79.0,61.73,38.12
2018,5,1,6,15,282.5,64.0,2.4,11.2,121.0,98.89,65.92
2018,5,1,6,30,356.0,78.0,2.4,11.6,163.0,144.58,103.02
2018,5,1,6,45,446.0,85.5,2.45,11.95,218.5,196.58,146.58
2018,5,1,7,0,536.0,93.0,2.5,12.3,274.0,259.74,200.5
2018,5,1,7,15,569.0,101.5,2.5,12.8,322.5,311.72,246.26
2018,5,1,7,30,602.0,110.0,2.5,13.3,371.0,366.77,293.51
2018,5,1,7,45,660.0,110.0,2.55,13.8,428.5,427.94,344.46
2018,5,1,8,0,718.0,110.0,2.6,14.3,486.0,494.08,398.05
2018,5,1,8,15,742.5,114.0,2.6,14.7,535.0,549.52,441.84
2018,5,1,8,30,767.0,118.0,2.6,15.1,584.0,605.54,484.79
2018,5,1,8,45,787.0,120.0,2.6,15.55,629.0,657.18,523.17
2018,5,1,9,0,807.0,122.0,2.6,16.0,674.0,708.65,560.08
2018,5,1,9,15,824.5,122.0,2.55,16.35,715.0,755.67,591.43
2018,5,1,9,30,842.0,122.0,2.5,16.7,756.0,801.71,621.51
2018,5,1,9,45,861.0,119.0,2.5,17.05,792.5,841.39,647.0
2018,5,1,10,0,880.0,116.0,2.5,17.4,829.0,882.54,673.24
2018,5,1,10,15,887.0,117.5,2.5,17.65,857.0,915.88,694.07
2018,5,1,10,30,894.0,119.0,2.5,17.9,885.0,946.57,713.03
2018,5,1,10,45,899.5,119.5,2.45,18.2,906.0,972.02,727.77
2018,5,1,11,0,905.0,120.0,2.4,18.5,927.0,994.45,740.45
2018,5,1,11,15,907.5,121.5,2.4,18.65,940.5,1011.86,750.78
2018,5,1,11,30,910.0,123.0,2.4,18.8,954.0,1025.95,759.04
2018,5,1,11,45,910.0,123.5,2.4,18.95,959.0,1033.14,762.91
2018,5,1,12,0,910.0,124.0,2.4,19.1,964.0,1036.88,764.72
2018,5,1,12,15,911.5,123.0,2.45,19.2,962.5,1037.09,765.09
2018,5,1,12,30,913.0,122.0,2.5,19.3,961.0,1033.83,763.35
2018,5,1,12,45,862.0,148.5,2.6,19.35,934.0,1003.65,744.72
2018,5,1,13,0,811.0,175.0,2.7,19.4,907.0,977.22,728.69
2018,5,1,13,15,717.0,220.0,2.8,19.35,858.0,924.68,695.14
2018,5,1,13,30,623.0,265.0,2.9,19.3,809.0,868.21,657.02
2018,5,1,13,45,590.0,275.0,3.05,19.25,778.5,832.99,633.76
2018,5,1,14,0,557.0,285.0,3.2,19.2,748.0,796.29,608.89
2018,5,1,14,15,547.5,275.5,3.3,19.05,716.5,760.9,585.47
2018,5,1,14,30,538.0,266.0,3.4,18.9,685.0,724.28,560.74
2018,5,1,14,45,540.0,248.0,3.5,18.75,651.5,687.07,535.56
2018,5,1,15,0,542.0,230.0,3.6,18.6,618.0,648.13,508.58
2018,5,1,15,15,455.0,244.0,3.6,18.6,556.0,576.68,454.18
2018,5,1,15,30,368.0,258.0,3.6,18.6,494.0,507.49,400.89
2018,5,1,15,45,379.5,234.0,3.8,17.95,461.5,472.23,375.95
2018,5,1,16,0,391.0,210.0,4.0,17.3,429.0,435.17,348.52
2018,5,1,16,15,461.5,170.0,4.1,16.85,405.5,413.86,332.52
2018,5,1,16,30,532.0,130.0,4.2,16.4,382.0,381.48,306.23
2018,5,1,16,45,558.0,111.5,4.25,15.95,348.5,345.43,275.03
2018,5,1,17,0,584.0,93.0,4.3,15.5,315.0,304.22,238.06
2018,5,1,17,15,564.5,82.5,4.25,14.95,271.0,253.74,192.92
2018,5,1,17,30,545.0,72.0,4.2,14.4,227.0,205.05,148.67
2018,5,1,17,45,476.5,65.0,4.15,13.9,180.0,152.59,103.59
2018,5,1,18,0,408.0,58.0,4.1,13.4,133.0,107.95,67.33
2018,5,1,18,15,302.5,46.5,3.95,13.0,92.5,63.35,35.91
2018,5,1,18,30,197.0,35.0,3.8,12.6,52.0,31.58,15.62
2018,5,1,18,45,110.0,20.5,3.6,12.2,29.0,20.15,0.0
2018,5,1,19,0,23.0,6.0,3.4,11.8,6.0,5.9,0.0
2018,5,1,19,15,11.5,3.0,3.35,11.65,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,2,5,15,48.5,10.5,1.5,11.05,13.0,10.32,0.0
2018,5,2,5,30,97.0,21.0,1.6,11.3,26.0,16.7,0.0
2018,5,2,5,45,206.0,36.0,1.65,11.55,61.0,35.06,18.34
2018,5,2,6,0,315.0,51.0,1.7,11.8,96.0,71.76,42.22
2018,5,2,6,15,398.0,61.0,1.7,12.0,142.0,112.78,72.31
2018,5,2,6,30,481.0,71.0,1.7,12.2,188.0,164.17,114.12
2018,5,2,6,45,519.0,80.5,1.65,12.45,234.0,212.23,156.69
2018,5,2,7,0,557.0,90.0,1.6,12.7,280.0,264.37,202.9
2018,5,2,7,15,599.0,97.5,1.6,13.0,332.0,319.85,251.19
2018,5,2,7,30,641.0,105.0,1.6,13.3,384.0,379.33,301.64
2018,5,2,7,45,692.5,104.0,1.55,13.6,439.5,438.48,350.43
2018,5,2,8,0,744.0,103.0,1.5,13.9,495.0,501.83,401.03
2018,5,2,8,15,767.5,106.0,1.5,14.35,543.5,556.88,443.62
2018,5,2,8,30,791.0,109.0,1.5,14.8,592.0,612.52,485.28
2018,5,2,8,45,812.0,110.0,1.45,15.2,637.5,664.82,522.93
2018,5,2,9,0,833.0,111.0,1.4,15.6,683.0,716.96,558.34
2018,5,2,9,15,846.5,112.5,1.45,16.0,723.0,763.47,588.95
2018,5,2,9,30,860.0,114.0,1.5,16.4,763.0,805.88,616.32
2018,5,2,9,45,871.5,115.0,1.5,16.75,798.0,846.93,642.0
2018,5,2,10,0,883.0,116.0,1.5,17.1,833.0,886.0,666.01
2018,5,2,10,15,890.5,116.5,1.6,17.4,860.5,918.78,687.01
2018,5,2,10,30,898.0,117.0,1.7,17.7,888.0,948.94,706.27
2018,5,2,10,45,904.0,117.0,1.75,18.0,909.0,974.38,721.76
2018,5,2,11,0,910.0,117.0,1.8,18.3,930.0,996.82,735.33
2018,5,2,11,15,913.0,117.5,1.85,18.45,943.5,1013.71,745.79
2018,5,2,11,30,916.0,118.0,1.9,18.6,957.0,1027.28,754.25
2018,5,2,11,45,917.0,118.0,1.95,18.8,962.0,1034.95,758.9
2018,5,2,12,0,918.0,118.0,2.0,19.0,967.0,1039.16,761.5
2018,5,2,12,15,919.0,117.0,2.05,19.05,965.5,1038.85,761.77
2018,5,2,12,30,920.0,116.0,2.1,19.1,964.0,1035.04,759.94
2018,5,2,12,45,920.0,114.5,2.15,19.15,954.5,1026.23,755.02
2018,5,2,13,0,920.0,113.0,2.2,19.2,945.0,1013.97,747.98
2018,5,2,13,15,916.0,112.5,2.25,19.15,927.5,995.49,737.24
2018,5,2,13,30,912.0,112.0,2.3,19.1,910.0,973.81,724.45
2018,5,2,13,45,877.5,125.5,2.35,19.05,876.0,935.56,700.58
2018,5,2,14,0,843.0,139.0,2.4,19.0,842.0,900.01,678.43
2018,5,2,14,15,793.5,155.0,2.45,18.9,797.0,848.75,645.32
2018,5,2,14,30,744.0,171.0,2.5,18.8,752.0,799.69,613.32
2018,5,2,14,45,740.0,162.5,2.55,18.7,717.0,760.27,587.6
2018,5,2,15,0,736.0,154.0,2.6,18.6,682.0,718.95,559.94
2018,5,2,15,15,729.5,145.0,2.6,18.6,642.0,673.62,527.53
2018,5,2,15,30,723.0,136.0,2.6,18.6,602.0,626.96,493.41
2018,5,2,15,45,728.5,123.0,2.7,18.15,563.0,582.49,461.39
2018,5,2,16,0,734.0,110.0,2.8,17.7,524.0,535.93,426.5
2018,5,2,16,15,715.5,103.5,2.8,17.35,476.5,481.54,383.61
2018,5,2,16,30,697.0,97.0,2.8,17.0,429.0,427.78,339.84
2018,5,2,16,45,682.0,88.5,2.85,16.65,382.0,374.35,294.93
2018,5,2,17,0,667.0,80.0,2.9,16.3,335.0,321.67,249.1
2018,5,2,17,15,628.0,74.0,2.8,15.85,285.5,265.19,199.41
2018,5,2,17,30,589.0,68.0,2.7,15.4,236.0,212.58,152.5
2018,5,2,17,45,520.0,60.5,2.65,14.95,187.0,156.97,104.93
2018,5,2,18,0,451.0,53.0,2.6,14.5,138.0,109.2,66.18
2018,5,2,18,15,348.0,43.5,2.45,14.05,97.0,65.03,35.44
2018,5,2,18,30,245.0,34.0,2.3,13.6,56.0,31.81,15.47
2018,5,2,18,45,142.0,20.5,2.15,13.2,31.5,20.15,0.0
2018,5,2,19,0,39.0,7.0,2.0,12.8,7.0,6.88,0.0
2018,5,2,19,15,19.5,3.5,2.05,12.6,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,5,15,16.0,4.0,2.4,10.85,5.0,3.93,0.0
2018,5,3,5,30,32.0,8.0,2.5,11.1,10.0,6.97,0.0
2018,5,3,5,45,42.0,11.5,2.6,11.3,16.5,11.44,2.64
2018,5,3,6,0,52.0,15.0,2.7,11.5,23.0,18.43,7.84
2018,5,3,6,15,26.0,18.0,2.7,11.7,22.0,21.22,11.38
2018,5,3,6,30,0.0,21.0,2.7,11.9,21.0,20.26,11.83
2018,5,3,6,45,0.0,26.5,2.7,12.1,26.5,25.57,16.45
