Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,18,0,564.0,61.0,3.5,19.0,205.0,155.58,100.03
2018,6,1,18,15,491.0,54.0,3.35,18.3,159.5,107.33,62.46
2018,6,1,18,30,418.0,47.0,3.2,17.6,114.0,67.34,35.75
2018,6,1,18,45,309.5,37.0,3.1,16.85,77.5,32.47,18.34
2018,6,1,19,0,201.0,27.0,3.0,16.1,41.0,21.3,5.38
2018,6,1,19,15,112.5,16.0,2.85,15.75,22.5,15.73,0.0
2018,6,1,19,30,24.0,5.0,2.7,15.4,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,2.6,15.05,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,2,4,45,54.0,7.5,1.25,13.55,9.0,0.0,0.0
2018,6,2,5,0,108.0,15.0,1.2,13.8,18.0,14.74,0.0
2018,6,2,5,15,226.0,25.5,1.2,14.35,47.0,20.65,5.91
2018,6,2,5,30,344.0,36.0,1.2,14.9,76.0,32.41,17.93
2018,6,2,5,45,433.0,44.0,1.2,15.45,118.5,66.2,34.49
2018,6,2,6,0,522.0,52.0,1.2,16.0,161.0,110.07,63.94
2018,6,2,6,15,580.0,56.5,1.2,16.55,208.5,155.13,99.78
2018,6,2,6,30,638.0,61.0,1.2,17.1,256.0,206.56,143.34
2018,6,2,6,45,678.0,66.0,1.15,17.7,306.5,260.55,190.29
2018,6,2,7,0,718.0,71.0,1.1,18.3,357.0,317.32,238.92
2018,6,2,7,15,747.0,74.0,1.1,19.05,407.0,371.47,284.5
2018,6,2,7,30,776.0,77.0,1.1,19.8,457.0,427.88,330.29
2018,6,2,7,45,798.0,79.5,1.15,20.5,506.0,482.28,373.25
2018,6,2,8,0,820.0,82.0,1.2,21.2,555.0,537.61,415.38
2018,6,2,8,15,836.5,84.0,1.25,21.95,601.5,589.62,453.57
2018,6,2,8,30,853.0,86.0,1.3,22.7,648.0,641.53,490.4
2018,6,2,8,45,866.0,88.0,1.35,23.45,691.0,690.64,523.22
2018,6,2,9,0,879.0,90.0,1.4,24.2,734.0,738.83,553.53
2018,6,2,9,15,884.5,94.0,1.4,24.8,771.0,782.07,579.77
2018,6,2,9,30,890.0,98.0,1.4,25.4,808.0,823.34,604.25
2018,6,2,9,45,889.0,104.5,1.4,26.0,838.5,859.5,625.01
2018,6,2,10,0,888.0,111.0,1.4,26.6,869.0,892.91,643.74
2018,6,2,10,15,894.5,112.0,1.4,27.0,895.5,924.65,661.71
2018,6,2,10,30,901.0,113.0,1.4,27.4,922.0,953.82,677.91
2018,6,2,10,45,906.0,114.0,1.4,27.85,943.0,978.83,691.29
2018,6,2,11,0,911.0,115.0,1.4,28.3,964.0,1000.91,702.84
2018,6,2,11,15,914.5,115.5,1.4,28.6,977.5,1017.96,711.74
2018,6,2,11,30,918.0,116.0,1.4,28.9,991.0,1031.85,718.79
2018,6,2,11,45,919.5,115.5,1.45,29.2,996.5,1039.47,722.97
2018,6,2,12,0,921.0,115.0,1.5,29.5,1002.0,1043.79,725.31
2018,6,2,12,15,922.5,113.5,1.55,29.6,1000.5,1043.75,725.73
2018,6,2,12,30,924.0,112.0,1.6,29.7,999.0,1040.35,724.25
2018,6,2,12,45,925.5,109.5,1.65,29.85,990.5,1032.58,720.08
2018,6,2,13,0,927.0,107.0,1.7,30.0,982.0,1021.44,713.96
2018,6,2,13,15,923.5,106.5,1.8,29.95,965.5,1004.15,705.38
2018,6,2,13,30,920.0,106.0,1.9,29.9,949.0,983.73,694.82
2018,6,2,13,45,851.5,141.0,2.0,29.85,906.0,935.81,666.77
2018,6,2,14,0,783.0,176.0,2.1,29.8,863.0,892.27,641.25
2018,6,2,14,15,749.5,185.5,2.2,29.6,825.0,852.2,617.81
2018,6,2,14,30,716.0,195.0,2.3,29.4,787.0,809.43,592.08
2018,6,2,14,45,714.5,185.0,2.35,29.25,754.0,772.75,569.53
2018,6,2,15,0,713.0,175.0,2.4,29.1,721.0,734.13,544.94
2018,6,2,15,15,706.0,165.5,2.4,29.1,682.0,690.17,515.22
2018,6,2,15,30,699.0,156.0,2.4,29.1,643.0,645.01,484.05
2018,6,2,15,45,695.0,145.5,2.5,28.45,602.5,599.77,453.71
2018,6,2,16,0,691.0,135.0,2.6,27.8,562.0,553.43,421.44
2018,6,2,16,15,686.0,123.5,2.6,27.3,519.0,504.6,385.62
2018,6,2,16,30,681.0,112.0,2.6,26.8,476.0,455.11,348.06
2018,6,2,16,45,678.5,100.0,2.6,26.35,432.5,405.78,309.16
2018,6,2,17,0,676.0,88.0,2.6,25.9,389.0,355.89,268.37
2018,6,2,17,15,664.0,79.5,2.5,25.05,345.0,305.8,226.36
2018,6,2,17,30,652.0,71.0,2.4,24.2,301.0,256.49,183.79
2018,6,2,17,45,606.0,66.0,2.35,23.4,253.0,203.62,138.89
2018,6,2,18,0,560.0,61.0,2.3,22.6,205.0,155.62,98.7
2018,6,2,18,15,487.0,54.0,2.2,21.7,159.5,107.52,61.85
2018,6,2,18,30,414.0,47.0,2.1,20.8,114.0,67.66,35.51
2018,6,2,18,45,306.5,37.5,2.0,19.95,78.0,33.37,18.56
2018,6,2,19,0,199.0,28.0,1.9,19.1,42.0,22.1,6.54
2018,6,2,19,15,111.0,17.0,1.9,18.65,23.5,16.71,0.0
2018,6,2,19,30,23.0,6.0,1.9,18.2,5.0,0.0,0.0
2018,6,2,19,45,11.5,3.0,1.9,17.75,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,3,4,45,47.5,7.5,1.65,14.4,9.0,0.0,0.0
2018,6,3,5,0,95.0,15.0,1.7,14.5,18.0,14.74,0.0
2018,6,3,5,15,208.0,26.5,1.65,14.85,46.5,20.81,6.32
2018,6,3,5,30,321.0,38.0,1.6,15.2,75.0,34.2,19.47
2018,6,3,5,45,409.5,46.0,1.55,15.55,117.0,66.63,35.62
2018,6,3,6,0,498.0,54.0,1.5,15.9,159.0,109.12,64.24
2018,6,3,6,15,557.5,59.5,1.45,16.4,206.5,154.05,99.97
2018,6,3,6,30,617.0,65.0,1.4,16.9,254.0,205.53,143.49
2018,6,3,6,45,659.0,69.5,1.4,17.45,304.0,257.38,188.74
2018,6,3,7,0,701.0,74.0,1.4,18.0,354.0,314.42,237.81
2018,6,3,7,15,731.0,77.5,1.4,18.6,404.0,368.54,283.71
2018,6,3,7,30,761.0,81.0,1.4,19.2,454.0,425.05,330.04
2018,6,3,7,45,783.5,83.5,1.4,19.8,503.0,478.92,372.85
2018,6,3,8,0,806.0,86.0,1.4,20.4,552.0,533.85,414.92
2018,6,3,8,15,823.0,89.0,1.4,20.9,598.5,586.41,453.9
2018,6,3,8,30,840.0,92.0,1.4,21.4,645.0,639.01,491.6
2018,6,3,8,45,853.5,93.5,1.45,21.9,687.5,687.4,524.93
2018,6,3,9,0,867.0,95.0,1.5,22.4,730.0,734.92,555.64
2018,6,3,9,15,877.0,97.0,1.5,22.8,768.5,779.13,583.33
2018,6,3,9,30,887.0,99.0,1.5,23.2,807.0,821.72,609.49
2018,6,3,9,45,894.5,100.5,1.55,23.6,839.5,859.87,632.9
2018,6,3,10,0,902.0,102.0,1.6,24.0,872.0,895.8,654.67
2018,6,3,10,15,907.5,103.5,1.65,24.35,898.5,927.55,673.69
2018,6,3,10,30,913.0,105.0,1.7,24.7,925.0,956.62,690.94
2018,6,3,10,45,808.5,172.5,1.75,25.05,910.5,949.96,685.4
2018,6,3,11,0,704.0,240.0,1.8,25.4,896.0,935.62,675.43
2018,6,3,11,15,744.0,219.5,1.9,25.55,921.5,964.7,694.55
2018,6,3,11,30,784.0,199.0,2.0,25.7,947.0,988.16,709.6
2018,6,3,11,45,857.0,153.0,2.05,25.9,975.0,1014.5,725.83
2018,6,3,12,0,930.0,107.0,2.1,26.1,1003.0,1044.65,744.4
2018,6,3,12,15,821.0,180.0,2.2,26.05,970.0,1014.94,726.72
2018,6,3,12,30,712.0,253.0,2.3,26.0,937.0,981.09,706.83
2018,6,3,12,45,759.0,219.5,2.4,26.0,942.5,988.13,712.9
2018,6,3,13,0,806.0,186.0,2.5,26.0,948.0,988.02,714.07
2018,6,3,13,15,807.5,182.5,2.6,25.85,934.5,974.04,706.84
2018,6,3,13,30,809.0,179.0,2.7,25.7,921.0,957.13,697.81
2018,6,3,13,45,740.0,214.0,2.75,25.55,879.5,913.7,670.88
2018,6,3,14,0,671.0,249.0,2.8,25.4,838.0,867.52,641.38
2018,6,3,14,15,670.5,237.5,2.9,25.25,809.0,835.85,622.14
2018,6,3,14,30,670.0,226.0,3.0,25.1,780.0,802.07,600.97
2018,6,3,14,45,676.5,208.0,3.05,24.9,747.0,765.46,577.56
2018,6,3,15,0,683.0,190.0,3.1,24.7,714.0,726.43,551.98
2018,6,3,15,15,698.5,170.0,3.1,24.7,681.0,689.64,526.96
2018,6,3,15,30,714.0,150.0,3.1,24.7,648.0,649.83,499.17
2018,6,3,15,45,678.0,150.5,3.15,24.15,598.5,594.32,459.45
2018,6,3,16,0,642.0,151.0,3.2,23.6,549.0,540.52,420.0
2018,6,3,16,15,610.5,144.5,3.2,23.2,498.5,484.37,377.54
2018,6,3,16,30,579.0,138.0,3.2,22.8,448.0,430.26,335.53
2018,6,3,16,45,608.0,115.5,3.2,22.4,413.0,390.02,303.06
2018,6,3,17,0,637.0,93.0,3.2,22.0,378.0,346.05,266.05
2018,6,3,17,15,649.5,81.0,3.2,21.45,340.5,303.06,228.39
2018,6,3,17,30,662.0,69.0,3.2,20.9,303.0,258.24,187.92
2018,6,3,17,45,622.5,64.0,3.2,20.3,256.5,206.33,142.62
2018,6,3,18,0,583.0,59.0,3.2,19.7,210.0,158.56,101.53
2018,6,3,18,15,510.0,52.0,3.15,19.05,163.5,109.11,62.91
2018,6,3,18,30,437.0,45.0,3.1,18.4,117.0,67.88,35.13
2018,6,3,18,45,330.0,36.5,3.05,17.7,80.5,33.1,18.08
2018,6,3,19,0,223.0,28.0,3.0,17.0,44.0,22.05,7.36
2018,6,3,19,15,127.5,17.0,3.0,16.65,24.5,16.71,0.0
2018,6,3,19,30,32.0,6.0,3.0,16.3,5.0,0.0,0.0
2018,6,3,19,45,16.0,3.0,3.05,15.9,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,4,4,45,56.0,8.0,3.8,13.5,9.5,0.0,0.0
2018,6,4,5,0,112.0,16.0,3.9,13.6,19.0,15.73,0.0
2018,6,4,5,15,232.5,26.5,3.95,13.95,48.5,21.57,7.09
2018,6,4,5,30,353.0,37.0,4.0,14.3,78.0,33.61,18.76
2018,6,4,5,45,442.0,44.5,4.1,14.65,121.0,67.39,35.24
2018,6,4,6,0,531.0,52.0,4.2,15.0,164.0,111.27,64.95
2018,6,4,6,15,588.5,57.0,4.3,15.55,212.0,157.17,102.02
2018,6,4,6,30,646.0,62.0,4.4,16.1,260.0,209.39,147.06
2018,6,4,6,45,685.5,66.0,4.45,16.6,310.0,262.68,194.72
2018,6,4,7,0,725.0,70.0,4.5,17.1,360.0,318.63,244.46
2018,6,4,7,15,754.0,73.5,4.5,17.5,411.0,373.6,292.84
2018,6,4,7,30,783.0,77.0,4.5,17.9,462.0,430.82,341.79
2018,6,4,7,45,805.0,80.0,4.5,18.3,511.5,486.03,387.82
2018,6,4,8,0,827.0,83.0,4.5,18.7,561.0,542.19,433.17
2018,6,4,8,15,843.5,85.0,4.5,19.0,607.5,594.5,474.46
2018,6,4,8,30,860.0,87.0,4.5,19.3,654.0,646.7,514.49
2018,6,4,8,45,872.5,89.0,4.45,19.6,697.0,695.75,549.97
2018,6,4,9,0,885.0,91.0,4.4,19.9,740.0,743.82,582.82
2018,6,4,9,15,862.5,108.5,4.4,20.05,768.5,779.33,606.7
2018,6,4,9,30,840.0,126.0,4.4,20.2,797.0,810.67,627.46
2018,6,4,9,45,826.0,141.5,4.4,20.35,823.5,846.28,651.13
2018,6,4,10,0,812.0,157.0,4.4,20.5,850.0,875.93,670.4
2018,6,4,10,15,863.0,133.5,4.45,20.55,891.0,917.46,698.51
2018,6,4,10,30,914.0,110.0,4.5,20.6,932.0,962.43,728.72
2018,6,4,10,45,919.5,110.5,4.55,20.65,953.0,987.71,745.3
2018,6,4,11,0,925.0,111.0,4.6,20.7,974.0,1010.05,760.03
2018,6,4,11,15,928.5,111.5,4.65,20.65,988.0,1027.36,771.73
2018,6,4,11,30,932.0,112.0,4.7,20.6,1002.0,1041.45,781.39
2018,6,4,11,45,934.5,112.0,4.75,20.6,1008.5,1050.75,787.78
2018,6,4,12,0,937.0,112.0,4.8,20.6,1015.0,1056.69,792.06
2018,6,4,12,15,936.0,112.5,4.8,20.55,1013.0,1056.25,791.87
2018,6,4,12,30,935.0,113.0,4.8,20.5,1011.0,1052.42,789.56
2018,6,4,12,45,818.0,184.0,4.85,20.45,964.5,1006.9,759.51
2018,6,4,13,0,701.0,255.0,4.9,20.4,918.0,958.68,727.57
2018,6,4,13,15,725.0,236.5,4.9,20.4,912.0,952.55,724.08
2018,6,4,13,30,749.0,218.0,4.9,20.4,906.0,942.94,718.01
2018,6,4,13,45,745.0,210.5,4.9,20.35,880.0,914.95,699.35
2018,6,4,14,0,741.0,203.0,4.9,20.3,854.0,884.59,679.08
2018,6,4,14,15,708.5,212.0,4.9,20.2,817.5,843.76,651.42
2018,6,4,14,30,676.0,221.0,4.9,20.1,781.0,802.42,622.58
2018,6,4,14,45,710.0,194.0,4.95,20.0,759.5,778.89,607.86
2018,6,4,15,0,744.0,167.0,5.0,19.9,738.0,750.82,589.15
2018,6,4,15,15,775.5,143.0,5.0,19.9,710.5,718.74,566.87
2018,6,4,15,30,807.0,119.0,5.0,19.9,683.0,683.16,541.34
2018,6,4,15,45,820.5,106.5,5.0,19.45,647.5,642.87,511.87
2018,6,4,16,0,834.0,94.0,5.0,19.0,612.0,599.59,479.16
2018,6,4,16,15,808.5,92.5,5.0,18.65,562.0,542.98,434.48
2018,6,4,16,30,783.0,91.0,5.0,18.3,512.0,487.42,389.4
2018,6,4,16,45,764.5,86.5,5.0,17.95,464.0,433.39,344.23
2018,6,4,17,0,746.0,82.0,5.0,17.6,416.0,380.27,298.44
2018,6,4,17,15,711.0,78.0,4.95,17.2,365.0,322.08,247.62
2018,6,4,17,30,676.0,74.0,4.9,16.8,314.0,267.96,199.31
2018,6,4,17,45,625.5,68.5,4.9,16.35,263.5,212.16,150.06
2018,6,4,18,0,575.0,63.0,4.9,15.9,213.0,161.72,106.3
2018,6,4,18,15,501.0,56.0,4.75,15.45,166.5,112.51,67.11
2018,6,4,18,30,427.0,49.0,4.6,15.0,120.0,71.66,39.01
2018,6,4,18,45,317.5,39.5,4.5,14.55,82.5,36.39,20.84
2018,6,4,19,0,208.0,30.0,4.4,14.1,45.0,23.71,9.18
2018,6,4,19,15,117.0,18.0,4.3,13.85,25.0,17.69,0.0
2018,6,4,19,30,26.0,6.0,4.2,13.6,5.0,0.0,0.0
2018,6,4,19,45,13.0,3.0,4.15,13.35,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,4,45,32.0,8.0,3.85,11.65,9.0,0.0,0.0
2018,6,5,5,0,64.0,16.0,3.9,11.8,18.0,15.73,0.0
2018,6,5,5,15,161.0,30.5,3.95,12.1,46.5,24.17,9.02
2018,6,5,5,30,258.0,45.0,4.0,12.4,75.0,38.83,23.94
2018,6,5,5,45,349.0,55.0,4.05,12.7,116.5,70.38,41.28
2018,6,5,6,0,440.0,65.0,4.1,13.0,158.0,112.69,70.62
2018,6,5,6,15,502.0,73.0,4.1,13.4,206.0,157.15,106.43
2018,6,5,6,30,564.0,81.0,4.1,13.8,254.0,208.54,150.39
2018,6,5,6,45,608.0,87.0,4.05,14.15,304.0,259.52,195.7
2018,6,5,7,0,652.0,93.0,4.0,14.5,354.0,315.0,244.67
2018,6,5,7,15,686.0,97.5,3.9,14.9,405.0,369.27,292.07
2018,6,5,7,30,720.0,102.0,3.8,15.3,456.0,426.42,340.61
2018,6,5,7,45,746.0,105.0,3.7,15.65,505.5,480.67,385.64
2018,6,5,8,0,772.0,108.0,3.6,16.0,555.0,536.84,430.76
2018,6,5,8,15,791.5,110.5,3.5,16.35,601.5,589.19,471.59
2018,6,5,8,30,811.0,113.0,3.4,16.7,648.0,641.82,511.38
2018,6,5,8,45,827.0,114.5,3.3,17.05,691.0,691.02,547.44
2018,6,5,9,0,843.0,116.0,3.2,17.4,734.0,739.63,580.56
2018,6,5,9,15,859.5,115.0,3.1,17.7,774.0,783.29,609.28
2018,6,5,9,30,876.0,114.0,3.0,18.0,814.0,827.51,637.88
2018,6,5,9,45,894.0,110.0,2.95,18.25,849.5,868.6,664.23
2018,6,5,10,0,912.0,106.0,2.9,18.5,885.0,908.14,689.16
2018,6,5,10,15,918.5,107.0,2.9,18.7,912.5,940.58,709.49
2018,6,5,10,30,925.0,108.0,2.9,18.9,940.0,970.37,727.97
2018,6,5,10,45,894.5,129.5,2.9,19.15,948.5,982.98,734.76
2018,6,5,11,0,864.0,151.0,2.9,19.4,957.0,991.06,738.76
2018,6,5,11,15,831.5,174.5,2.95,19.45,959.0,1000.99,745.13
2018,6,5,11,30,799.0,198.0,3.0,19.5,961.0,1001.75,745.49
2018,6,5,11,45,871.0,153.5,3.05,19.6,989.5,1028.79,763.31
2018,6,5,12,0,943.0,109.0,3.1,19.7,1018.0,1059.61,783.37
2018,6,5,12,15,939.5,110.5,3.2,19.65,1015.0,1057.72,782.88
2018,6,5,12,30,936.0,112.0,3.3,19.6,1012.0,1052.43,780.54
2018,6,5,12,45,910.5,126.5,3.4,19.55,995.0,1035.09,770.32
2018,6,5,13,0,885.0,141.0,3.5,19.5,978.0,1014.82,758.23
2018,6,5,13,15,882.5,139.5,3.55,19.4,962.0,998.27,748.4
2018,6,5,13,30,880.0,138.0,3.6,19.3,946.0,978.69,736.52
2018,6,5,13,45,838.0,157.5,3.65,19.2,911.5,945.06,715.06
2018,6,5,14,0,796.0,177.0,3.7,19.1,877.0,905.78,689.63
2018,6,5,14,15,804.0,165.0,3.7,19.0,851.5,878.08,671.8
2018,6,5,14,30,812.0,153.0,3.7,18.9,826.0,847.35,651.67
2018,6,5,14,45,804.5,147.5,3.75,18.75,790.5,807.63,625.4
2018,6,5,15,0,797.0,142.0,3.8,18.6,755.0,766.12,597.59
2018,6,5,15,15,817.5,125.5,3.8,18.6,725.0,732.49,574.66
2018,6,5,15,30,838.0,109.0,3.8,18.6,695.0,695.08,548.71
2018,6,5,15,45,823.5,105.0,3.8,18.25,650.0,643.94,510.98
2018,6,5,16,0,809.0,101.0,3.8,17.9,605.0,592.33,471.85
2018,6,5,16,15,793.5,96.5,3.8,17.65,558.0,539.43,430.42
2018,6,5,16,30,778.0,92.0,3.8,17.4,511.0,486.67,387.82
2018,6,5,16,45,752.0,88.5,3.8,17.1,461.0,430.51,341.34
2018,6,5,17,0,726.0,85.0,3.8,16.8,411.0,376.07,294.88
2018,6,5,17,15,696.0,79.5,3.8,16.45,361.5,319.18,245.42
2018,6,5,17,30,666.0,74.0,3.8,16.1,312.0,265.86,197.93
2018,6,5,17,45,615.0,69.0,3.8,15.75,262.0,210.94,149.55
2018,6,5,18,0,564.0,64.0,3.8,15.4,212.0,161.44,106.64
2018,6,5,18,15,491.0,57.0,3.75,14.95,166.0,112.89,67.94
2018,6,5,18,30,418.0,50.0,3.7,14.5,120.0,72.59,40.04
2018,6,5,18,45,310.5,40.0,3.6,14.1,82.5,37.22,21.37
2018,6,5,19,0,203.0,30.0,3.5,13.7,45.0,23.65,9.77
2018,6,5,19,15,114.5,17.5,3.45,13.45,25.0,17.2,0.0
2018,6,5,19,30,26.0,5.0,3.4,13.2,5.0,0.0,0.0
2018,6,5,19,45,13.0,2.5,3.4,12.9,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,4,45,27.0,7.0,3.15,12.2,8.0,0.0,0.0
2018,6,6,5,0,54.0,14.0,3.2,12.3,16.0,13.76,0.0
2018,6,6,5,15,140.0,28.5,3.25,12.5,43.0,22.43,8.18
2018,6,6,5,30,226.0,43.0,3.3,12.7,70.0,36.76,22.5
2018,6,6,5,45,301.5,54.5,3.35,12.9,108.0,66.77,39.9
2018,6,6,6,0,377.0,66.0,3.4,13.1,146.0,105.09,66.95
2018,6,6,6,15,400.0,77.5,3.45,13.35,182.5,142.51,98.42
2018,6,6,6,30,423.0,89.0,3.5,13.6,219.0,182.47,133.71
2018,6,6,6,45,462.0,100.5,3.55,13.85,266.0,229.46,174.94
2018,6,6,7,0,501.0,112.0,3.6,14.1,313.0,280.51,219.51
2018,6,6,7,15,566.5,116.0,3.6,14.4,372.0,339.81,269.94
2018,6,6,7,30,632.0,120.0,3.6,14.7,431.0,404.41,323.98
2018,6,6,7,45,677.5,120.5,3.6,15.0,485.0,461.52,371.27
2018,6,6,8,0,723.0,121.0,3.6,15.3,539.0,522.15,420.22
2018,6,6,8,15,728.0,129.5,3.6,15.6,580.5,569.69,457.57
2018,6,6,8,30,733.0,138.0,3.6,15.9,622.0,616.31,493.19
2018,6,6,8,45,671.0,173.0,3.6,16.25,638.5,642.16,510.85
2018,6,6,9,0,609.0,208.0,3.6,16.6,655.0,660.94,522.6
2018,6,6,9,15,677.5,190.5,3.65,16.85,712.0,721.69,568.26
2018,6,6,9,30,746.0,173.0,3.7,17.1,769.0,785.42,614.04
2018,6,6,9,45,795.0,156.0,3.75,17.4,814.5,834.29,647.09
2018,6,6,10,0,844.0,139.0,3.8,17.7,860.0,885.08,681.16
2018,6,6,10,15,851.5,139.5,3.85,17.9,886.5,912.59,698.87
2018,6,6,10,30,859.0,140.0,3.9,18.1,913.0,941.18,717.46
2018,6,6,10,45,864.5,140.5,4.0,18.3,933.0,965.34,733.24
2018,6,6,11,0,870.0,141.0,4.1,18.5,953.0,986.72,747.18
2018,6,6,11,15,873.5,141.5,4.15,18.6,966.5,1003.28,757.86
2018,6,6,11,30,877.0,142.0,4.2,18.7,980.0,1016.81,766.59
2018,6,6,11,45,878.5,142.5,4.3,18.8,986.0,1025.26,772.31
2018,6,6,12,0,880.0,143.0,4.4,18.9,992.0,1030.55,776.02
2018,6,6,12,15,874.5,146.0,4.4,18.95,988.5,1028.15,774.19
2018,6,6,12,30,869.0,149.0,4.4,19.0,985.0,1022.6,770.41
2018,6,6,12,45,857.0,154.5,4.45,19.0,972.5,1009.99,762.6
2018,6,6,13,0,845.0,160.0,4.5,19.0,960.0,1000.16,756.79
2018,6,6,13,15,840.5,159.5,4.5,18.95,944.0,983.02,745.72
2018,6,6,13,30,836.0,159.0,4.5,18.9,928.0,963.02,732.79
2018,6,6,13,45,830.0,157.5,4.55,18.9,904.5,937.87,716.58
2018,6,6,14,0,824.0,156.0,4.6,18.9,881.0,910.17,698.57
2018,6,6,14,15,815.0,154.5,4.6,18.75,851.5,877.44,676.97
2018,6,6,14,30,806.0,153.0,4.6,18.6,822.0,842.66,653.79
2018,6,6,14,45,794.5,151.0,4.6,18.45,787.0,803.46,627.26
2018,6,6,15,0,783.0,149.0,4.6,18.3,752.0,762.78,599.41
2018,6,6,15,15,768.5,146.5,4.6,18.3,712.0,718.11,567.96
2018,6,6,15,30,754.0,144.0,4.6,18.3,672.0,673.04,534.29
2018,6,6,15,45,734.0,141.0,4.7,17.85,627.5,622.73,497.21
2018,6,6,16,0,714.0,138.0,4.8,17.4,583.0,572.61,459.19
2018,6,6,16,15,687.5,134.5,4.8,17.0,535.5,518.84,416.89
2018,6,6,16,30,661.0,131.0,4.8,16.6,488.0,466.44,374.55
2018,6,6,16,45,626.5,126.5,4.8,16.25,438.5,411.08,328.73
2018,6,6,17,0,592.0,122.0,4.8,15.9,389.0,358.46,284.08
2018,6,6,17,15,549.5,115.0,4.75,15.5,339.5,303.68,236.99
2018,6,6,17,30,507.0,108.0,4.7,15.1,290.0,251.96,191.9
2018,6,6,17,45,449.5,99.5,4.65,14.7,242.5,200.68,147.68
2018,6,6,18,0,392.0,91.0,4.6,14.3,195.0,155.54,109.47
2018,6,6,18,15,319.5,78.5,4.5,14.05,151.5,111.11,74.2
2018,6,6,18,30,247.0,66.0,4.4,13.8,108.0,74.73,48.01
2018,6,6,18,45,166.5,49.0,4.3,13.5,73.5,43.6,28.05
2018,6,6,19,0,86.0,32.0,4.2,13.2,39.0,26.39,12.16
2018,6,6,19,15,45.5,18.0,4.15,13.1,21.5,17.69,0.0
2018,6,6,19,30,5.0,4.0,4.1,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,4.05,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,7,4,45,13.0,6.5,3.45,11.9,7.0,0.0,0.0
2018,6,7,5,0,26.0,13.0,3.5,12.0,14.0,12.78,0.0
2018,6,7,5,15,90.0,30.5,3.6,12.3,40.0,25.21,10.1
2018,6,7,5,30,154.0,48.0,3.7,12.6,66.0,41.55,27.02
2018,6,7,5,45,233.5,62.5,3.8,12.85,105.0,69.32,44.42
2018,6,7,6,0,313.0,77.0,3.9,13.1,144.0,107.23,71.55
2018,6,7,6,15,365.0,88.5,3.95,13.45,186.0,146.39,103.12
2018,6,7,6,30,417.0,100.0,4.0,13.8,228.0,191.27,141.17
2018,6,7,6,45,462.0,110.0,4.05,14.15,275.5,238.34,182.12
2018,6,7,7,0,507.0,120.0,4.1,14.5,323.0,290.07,227.0
2018,6,7,7,15,560.0,125.0,4.05,14.85,377.5,345.82,274.56
2018,6,7,7,30,613.0,130.0,4.0,15.2,432.0,405.46,324.53
2018,6,7,7,45,652.0,132.5,3.95,15.55,483.5,460.36,369.85
2018,6,7,8,0,691.0,135.0,3.9,15.9,535.0,518.18,416.35
2018,6,7,8,15,651.5,157.5,3.85,16.25,559.5,551.45,441.95
2018,6,7,8,30,612.0,180.0,3.8,16.6,584.0,579.73,462.77
2018,6,7,8,45,663.0,175.0,3.75,16.95,639.0,638.36,507.18
2018,6,7,9,0,714.0,170.0,3.7,17.3,694.0,699.68,552.43
2018,6,7,9,15,763.0,158.5,3.75,17.55,745.0,754.12,591.81
2018,6,7,9,30,812.0,147.0,3.8,17.8,796.0,811.0,631.01
2018,6,7,9,45,832.5,143.0,3.9,18.05,832.0,852.45,658.91
2018,6,7,10,0,853.0,139.0,4.0,18.3,868.0,889.21,683.4
2018,6,7,10,15,861.0,140.0,4.05,18.45,895.5,921.4,704.59
2018,6,7,10,30,869.0,141.0,4.1,18.6,923.0,951.2,724.08
2018,6,7,10,45,876.5,140.5,4.2,18.75,944.0,976.49,740.72
2018,6,7,11,0,884.0,140.0,4.3,18.9,965.0,999.05,755.54
2018,6,7,11,15,889.0,139.0,4.3,19.0,978.5,1015.81,766.03
2018,6,7,11,30,894.0,138.0,4.3,19.1,992.0,1029.54,774.55
2018,6,7,11,45,900.0,135.5,4.3,19.2,1000.0,1039.65,780.74
2018,6,7,12,0,906.0,133.0,4.3,19.3,1008.0,1046.58,784.91
2018,6,7,12,15,906.0,133.5,4.35,19.35,1007.0,1047.25,785.47
2018,6,7,12,30,906.0,134.0,4.4,19.4,1006.0,1044.65,783.91
2018,6,7,12,45,902.0,135.0,4.4,19.5,996.5,1035.31,777.56
2018,6,7,13,0,898.0,136.0,4.4,19.6,987.0,1022.81,769.23
2018,6,7,13,15,896.0,134.0,4.4,19.6,971.0,1006.15,758.49
2018,6,7,13,30,894.0,132.0,4.4,19.6,955.0,986.4,745.74
2018,6,7,13,45,891.5,129.5,4.4,19.6,932.5,962.69,730.31
2018,6,7,14,0,889.0,127.0,4.4,19.6,910.0,936.08,712.93
2018,6,7,14,15,882.5,125.0,4.4,19.55,880.5,903.71,691.63
2018,6,7,14,30,876.0,123.0,4.4,19.5,851.0,868.93,668.57
2018,6,7,14,45,869.0,119.5,4.4,19.4,816.0,830.02,642.54
2018,6,7,15,0,862.0,116.0,4.4,19.3,781.0,789.11,614.85
2018,6,7,15,15,849.5,114.0,4.4,19.3,740.0,743.82,583.47
2018,6,7,15,30,837.0,112.0,4.4,19.3,699.0,698.65,551.82
2018,6,7,15,45,823.5,108.5,4.35,19.0,655.0,648.78,514.64
2018,6,7,16,0,810.0,105.0,4.3,18.7,611.0,598.33,476.08
2018,6,7,16,15,791.0,101.0,4.3,18.4,563.0,544.0,433.65
2018,6,7,16,30,772.0,97.0,4.3,18.1,515.0,490.12,390.32
2018,6,7,16,45,745.5,93.5,4.25,17.8,465.0,434.06,343.88
2018,6,7,17,0,719.0,90.0,4.2,17.5,415.0,378.82,296.86
2018,6,7,17,15,682.5,85.5,4.15,17.05,364.0,321.9,247.68
2018,6,7,17,30,646.0,81.0,4.1,16.6,313.0,268.33,200.4
2018,6,7,17,45,594.5,75.0,4.05,16.2,263.0,213.33,152.21
2018,6,7,18,0,543.0,69.0,4.0,15.8,213.0,163.82,109.48
2018,6,7,18,15,470.0,61.0,3.85,15.35,167.0,115.33,70.78
2018,6,7,18,30,397.0,53.0,3.7,14.9,121.0,75.11,42.6
2018,6,7,18,45,292.5,42.5,3.55,14.4,84.0,39.17,22.64
2018,6,7,19,0,188.0,32.0,3.4,13.9,47.0,25.25,11.82
2018,6,7,19,15,105.0,19.0,3.4,13.65,26.5,18.68,0.0
2018,6,7,19,30,22.0,6.0,3.4,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.0,3.0,3.35,13.15,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,8,4,45,35.5,7.5,2.75,12.0,8.5,0.0,0.0
2018,6,8,5,0,71.0,15.0,2.8,12.2,17.0,14.74,0.0
2018,6,8,5,15,168.5,28.5,2.85,12.65,45.5,22.41,8.49
2018,6,8,5,30,266.0,42.0,2.9,13.1,74.0,36.34,21.82
2018,6,8,5,45,353.5,52.0,2.95,13.5,115.0,67.94,38.98
2018,6,8,6,0,441.0,62.0,3.0,13.9,156.0,109.71,67.82
2018,6,8,6,15,501.0,69.5,2.95,14.4,203.0,153.33,102.76
2018,6,8,6,30,561.0,77.0,2.9,14.9,250.0,203.63,145.52
2018,6,8,6,45,604.5,83.0,2.85,15.35,299.5,254.2,190.05
2018,6,8,7,0,648.0,89.0,2.8,15.8,349.0,309.2,238.07
2018,6,8,7,15,679.5,93.5,2.85,16.35,398.5,362.16,283.88
2018,6,8,7,30,711.0,98.0,2.9,16.9,448.0,417.74,330.61
2018,6,8,7,45,736.5,101.0,2.9,17.45,496.5,471.82,374.81
2018,6,8,8,0,762.0,104.0,2.9,18.0,545.0,526.55,418.14
2018,6,8,8,15,780.5,107.0,2.9,18.5,591.0,578.25,457.92
2018,6,8,8,30,799.0,110.0,2.9,19.0,637.0,630.17,496.66
2018,6,8,8,45,814.5,111.5,2.9,19.55,679.5,678.45,531.55
2018,6,8,9,0,830.0,113.0,2.9,20.1,722.0,726.14,563.63
2018,6,8,9,15,841.0,115.0,2.95,20.45,760.0,768.13,591.5
2018,6,8,9,30,852.0,117.0,3.0,20.8,798.0,810.24,619.16
2018,6,8,9,45,862.0,118.0,3.0,21.2,831.0,848.84,643.64
2018,6,8,10,0,872.0,119.0,3.0,21.6,864.0,885.51,666.51
2018,6,8,10,15,878.5,119.0,3.05,21.9,890.0,915.87,685.51
2018,6,8,10,30,885.0,119.0,3.1,22.2,916.0,943.73,702.79
2018,6,8,10,45,891.5,118.5,3.15,22.5,936.5,968.41,717.92
2018,6,8,11,0,898.0,118.0,3.2,22.8,957.0,990.3,731.2
2018,6,8,11,15,901.5,118.5,3.3,23.0,970.5,1007.32,741.99
2018,6,8,11,30,905.0,119.0,3.4,23.2,984.0,1021.24,750.84
2018,6,8,11,45,907.5,117.5,3.45,23.4,989.5,1028.96,755.35
2018,6,8,12,0,910.0,116.0,3.5,23.6,995.0,1033.44,757.89
2018,6,8,12,15,908.0,117.0,3.6,23.6,992.5,1032.65,758.08
2018,6,8,12,30,906.0,118.0,3.7,23.6,990.0,1028.6,756.26
2018,6,8,12,45,901.0,119.5,3.8,23.65,980.0,1018.83,750.62
2018,6,8,13,0,896.0,121.0,3.9,23.7,970.0,1005.91,742.99
2018,6,8,13,15,893.0,120.5,4.0,23.6,954.5,989.86,733.75
2018,6,8,13,30,890.0,120.0,4.1,23.5,939.0,970.76,722.5
2018,6,8,13,45,872.0,126.0,4.15,23.45,912.0,941.33,703.82
2018,6,8,14,0,854.0,132.0,4.2,23.4,885.0,909.75,683.65
2018,6,8,14,15,848.5,129.5,4.25,23.25,856.5,878.77,664.02
2018,6,8,14,30,843.0,127.0,4.3,23.1,828.0,845.44,642.6
2018,6,8,14,45,851.5,115.5,4.35,22.9,798.0,812.26,621.24
2018,6,8,15,0,860.0,104.0,4.4,22.7,768.0,776.01,597.44
2018,6,8,15,15,848.5,102.0,4.4,22.7,728.0,731.61,566.98
2018,6,8,15,30,837.0,100.0,4.4,22.7,688.0,685.97,535.3
2018,6,8,15,45,825.0,96.0,4.4,22.15,644.5,636.99,500.37
2018,6,8,16,0,813.0,92.0,4.4,21.6,601.0,587.68,463.61
2018,6,8,16,15,798.5,88.0,4.35,21.2,555.0,535.8,423.35
2018,6,8,16,30,784.0,84.0,4.3,20.8,509.0,483.92,381.88
2018,6,8,16,45,764.0,79.5,4.25,20.4,460.5,429.29,337.01
2018,6,8,17,0,744.0,75.0,4.2,20.0,412.0,375.72,291.63
2018,6,8,17,15,713.5,70.5,4.1,19.5,362.5,319.79,243.38
2018,6,8,17,30,683.0,66.0,4.0,19.0,313.0,266.54,196.36
2018,6,8,17,45,642.5,61.0,3.85,18.5,265.0,212.1,148.37
2018,6,8,18,0,602.0,56.0,3.7,18.0,217.0,162.96,105.51
2018,6,8,18,15,537.0,50.5,3.55,17.45,171.5,114.57,66.68
2018,6,8,18,30,472.0,45.0,3.4,16.9,126.0,73.44,38.04
2018,6,8,18,45,372.0,36.5,3.25,16.4,88.0,36.18,18.75
2018,6,8,19,0,272.0,28.0,3.1,15.9,50.0,22.49,10.16
2018,6,8,19,15,160.0,17.0,3.1,15.6,28.0,16.71,0.0
2018,6,8,19,30,48.0,6.0,3.1,15.3,6.0,5.9,0.0
2018,6,8,19,45,24.0,3.0,3.05,15.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,4,45,10.0,4.5,3.0,13.5,5.0,0.0,0.0
2018,6,9,5,0,20.0,9.0,3.1,13.6,10.0,8.85,0.0
2018,6,9,5,15,10.5,18.5,3.3,13.7,19.0,17.78,5.61
2018,6,9,5,30,1.0,28.0,3.5,13.8,28.0,27.05,16.41
2018,6,9,5,45,4.0,42.0,3.65,13.95,42.5,40.61,28.32
2018,6,9,6,0,7.0,56.0,3.8,14.1,57.0,54.56,40.36
2018,6,9,6,15,98.0,81.0,3.85,14.2,110.5,93.64,69.84
2018,6,9,6,30,189.0,106.0,3.9,14.3,164.0,143.93,109.57
2018,6,9,6,45,239.0,125.5,3.95,14.45,212.5,188.44,146.67
2018,6,9,7,0,289.0,145.0,4.0,14.6,261.0,238.45,188.59
2018,6,9,7,15,246.5,171.5,4.0,14.7,279.5,263.84,211.32
2018,6,9,7,30,204.0,198.0,4.0,14.8,298.0,283.68,228.4
2018,6,9,7,45,209.0,221.0,4.05,14.9,333.0,320.01,257.94
2018,6,9,8,0,214.0,244.0,4.1,15.0,368.0,356.65,287.17
2018,6,9,8,15,300.5,247.0,4.15,15.25,436.5,424.81,341.72
2018,6,9,8,30,387.0,250.0,4.2,15.5,505.0,498.76,400.05
2018,6,9,8,45,390.0,269.0,4.2,15.75,540.5,537.97,429.27
2018,6,9,9,0,393.0,288.0,4.2,16.0,576.0,579.77,459.96
2018,6,9,9,15,404.0,302.5,4.25,16.4,612.5,619.7,488.9
2018,6,9,9,30,415.0,317.0,4.3,16.8,649.0,659.38,517.22
2018,6,9,9,45,472.5,310.0,4.4,17.15,702.5,716.51,559.69
2018,6,9,10,0,530.0,303.0,4.5,17.5,756.0,775.78,603.05
2018,6,9,10,15,566.0,299.5,4.55,17.85,797.0,820.77,634.85
2018,6,9,10,30,602.0,296.0,4.6,18.2,838.0,866.12,666.6
2018,6,9,10,45,630.5,285.5,4.7,18.55,864.5,896.72,688.11
2018,6,9,11,0,659.0,275.0,4.8,18.9,891.0,926.05,708.7
2018,6,9,11,15,677.5,270.0,4.9,19.0,911.0,949.49,725.5
2018,6,9,11,30,696.0,265.0,5.0,19.1,931.0,970.83,740.48
2018,6,9,11,45,574.0,324.5,5.1,19.25,876.0,914.01,697.3
2018,6,9,12,0,452.0,384.0,5.2,19.4,821.0,854.25,651.47
2018,6,9,12,15,452.0,393.0,5.25,19.4,829.0,863.42,658.3
2018,6,9,12,30,452.0,402.0,5.3,19.4,837.0,870.67,663.46
2018,6,9,12,45,574.0,333.0,5.35,19.4,880.5,918.77,702.23
2018,6,9,13,0,696.0,264.0,5.4,19.4,924.0,963.06,737.48
2018,6,9,13,15,712.0,248.5,5.45,19.35,914.0,952.57,730.77
2018,6,9,13,30,728.0,233.0,5.5,19.3,904.0,938.95,722.24
2018,6,9,13,45,613.0,281.0,5.55,19.3,836.5,863.9,667.7
2018,6,9,14,0,498.0,329.0,5.6,19.3,769.0,791.27,612.88
2018,6,9,14,15,472.0,324.5,5.6,19.15,730.0,748.96,582.73
2018,6,9,14,30,446.0,320.0,5.6,19.0,691.0,706.6,552.08
2018,6,9,14,45,534.0,270.5,5.65,18.9,696.5,712.54,560.23
2018,6,9,15,0,622.0,221.0,5.7,18.8,702.0,712.24,563.23
2018,6,9,15,15,568.5,225.5,5.7,18.8,647.5,650.14,515.92
2018,6,9,15,30,515.0,230.0,5.7,18.8,593.0,592.36,471.42
2018,6,9,15,45,542.5,202.5,5.75,18.5,562.5,559.07,447.39
2018,6,9,16,0,570.0,175.0,5.8,18.2,532.0,523.78,420.89
2018,6,9,16,15,596.0,151.5,5.75,17.9,499.0,486.44,391.6
2018,6,9,16,30,622.0,128.0,5.7,17.6,466.0,445.54,358.41
2018,6,9,16,45,563.5,128.0,5.65,17.35,412.0,385.64,308.65
2018,6,9,17,0,505.0,128.0,5.6,17.1,358.0,329.8,261.58
2018,6,9,17,15,427.5,124.5,5.5,16.75,303.0,270.72,211.91
2018,6,9,17,30,350.0,121.0,5.4,16.4,248.0,219.54,168.9
2018,6,9,17,45,327.0,104.5,5.35,16.05,209.0,177.46,132.3
2018,6,9,18,0,304.0,88.0,5.3,15.7,170.0,137.91,98.09
2018,6,9,18,15,265.0,73.0,5.1,15.35,133.5,100.28,67.24
2018,6,9,18,30,226.0,58.0,4.9,15.0,97.0,67.08,42.06
2018,6,9,18,45,174.0,43.5,4.75,14.65,68.0,38.49,23.35
2018,6,9,19,0,122.0,29.0,4.6,14.3,39.0,24.13,11.74
2018,6,9,19,15,71.5,17.0,4.5,14.1,22.0,16.71,0.0
2018,6,9,19,30,21.0,5.0,4.4,13.9,5.0,4.91,0.0
2018,6,9,19,45,10.5,2.5,4.3,13.75,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,10,4,45,28.0,7.0,2.65,10.75,8.0,0.0,0.0
2018,6,10,5,0,56.0,14.0,2.7,11.0,16.0,13.76,0.0
2018,6,10,5,15,138.0,27.0,2.7,11.5,41.0,21.12,7.92
2018,6,10,5,30,220.0,40.0,2.7,12.0,66.0,34.02,20.48
2018,6,10,5,45,299.0,50.5,2.7,12.45,104.0,62.85,36.84
2018,6,10,6,0,378.0,61.0,2.7,12.9,142.0,100.35,62.97
2018,6,10,6,15,423.0,71.5,2.65,13.5,184.0,140.61,95.72
2018,6,10,6,30,468.0,82.0,2.6,14.1,226.0,186.49,134.98
2018,6,10,6,45,491.5,94.5,2.6,14.75,270.0,232.46,175.59
2018,6,10,7,0,515.0,107.0,2.6,15.4,314.0,280.78,217.72
2018,6,10,7,15,543.0,116.0,2.55,15.9,360.0,329.65,259.53
2018,6,10,7,30,571.0,125.0,2.5,16.4,406.0,380.97,302.23
2018,6,10,7,45,600.0,132.5,2.45,16.95,455.0,433.53,344.67
2018,6,10,8,0,629.0,140.0,2.4,17.5,504.0,488.14,387.42
2018,6,10,8,15,689.5,134.0,2.35,17.95,563.5,549.93,434.9
2018,6,10,8,30,750.0,128.0,2.3,18.4,623.0,615.96,484.2
2018,6,10,8,45,796.0,119.5,2.2,18.85,676.0,673.09,525.36
2018,6,10,9,0,842.0,111.0,2.1,19.3,729.0,730.67,564.06
2018,6,10,9,15,854.0,112.0,2.1,19.65,767.0,774.46,592.38
2018,6,10,9,30,866.0,113.0,2.1,20.0,805.0,816.86,619.41
2018,6,10,9,45,877.5,112.5,2.1,20.4,838.5,855.71,643.53
2018,6,10,10,0,889.0,112.0,2.1,20.8,872.0,892.67,666.1
2018,6,10,10,15,895.5,112.0,2.15,21.05,898.0,923.54,685.27
2018,6,10,10,30,902.0,112.0,2.2,21.3,924.0,951.86,702.74
2018,6,10,10,45,908.0,111.0,2.25,21.6,944.0,975.98,717.29
2018,6,10,11,0,914.0,110.0,2.3,21.9,964.0,997.24,730.01
2018,6,10,11,15,917.0,110.0,2.45,22.0,977.0,1013.57,741.23
2018,6,10,11,30,920.0,110.0,2.6,22.1,990.0,1026.73,750.5
2018,6,10,11,45,924.0,107.5,2.75,22.25,996.0,1035.12,756.63
2018,6,10,12,0,928.0,105.0,2.9,22.4,1002.0,1040.23,760.72
2018,6,10,12,15,927.0,105.5,3.05,22.4,1000.0,1040.04,761.91
2018,6,10,12,30,926.0,106.0,3.2,22.4,998.0,1036.51,761.01
2018,6,10,12,45,923.5,105.0,3.35,22.4,988.0,1026.64,756.02
2018,6,10,13,0,921.0,104.0,3.5,22.4,978.0,1013.51,748.92
2018,6,10,13,15,917.5,103.0,3.6,22.3,961.5,996.2,738.98
2018,6,10,13,30,914.0,102.0,3.7,22.2,945.0,975.79,726.98
2018,6,10,13,45,910.0,101.0,3.85,22.1,922.5,951.91,712.91
2018,6,10,14,0,906.0,100.0,4.0,22.0,900.0,925.16,696.77
2018,6,10,14,15,900.0,98.0,4.05,21.8,870.5,892.9,676.43
2018,6,10,14,30,894.0,96.0,4.1,21.6,841.0,858.18,654.22
2018,6,10,14,45,887.0,93.5,4.2,21.4,806.5,819.82,629.46
2018,6,10,15,0,880.0,91.0,4.3,21.2,772.0,779.42,602.91
2018,6,10,15,15,869.0,89.5,4.3,21.2,732.5,735.22,572.47
2018,6,10,15,30,858.0,88.0,4.3,21.2,693.0,689.7,540.74
2018,6,10,15,45,845.5,85.5,4.4,20.65,649.5,641.09,506.8
2018,6,10,16,0,833.0,83.0,4.5,20.1,606.0,591.75,470.1
2018,6,10,16,15,816.5,79.5,4.5,19.75,559.0,538.68,428.66
2018,6,10,16,30,800.0,76.0,4.5,19.4,512.0,485.48,385.87
2018,6,10,16,45,778.5,73.0,4.5,19.05,463.5,430.93,340.67
2018,6,10,17,0,757.0,70.0,4.5,18.7,415.0,377.56,295.05
2018,6,10,17,15,726.0,66.5,4.45,18.25,365.5,321.78,246.47
2018,6,10,17,30,695.0,63.0,4.4,17.8,316.0,268.7,199.17
2018,6,10,17,45,652.5,58.5,4.35,17.4,267.5,214.8,151.24
2018,6,10,18,0,610.0,54.0,4.3,17.0,219.0,164.02,106.72
2018,6,10,18,15,546.0,49.0,4.1,16.55,173.5,115.69,67.49
2018,6,10,18,30,482.0,44.0,3.9,16.1,128.0,74.47,38.42
2018,6,10,18,45,382.0,36.5,3.7,15.65,90.0,37.37,19.12
2018,6,10,19,0,282.0,29.0,3.5,15.2,52.0,23.3,11.37
2018,6,10,19,15,166.5,18.0,3.45,14.95,29.5,17.69,0.0
2018,6,10,19,30,51.0,7.0,3.4,14.7,7.0,6.88,0.0
2018,6,10,19,45,25.5,3.5,3.35,14.45,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,11,4,45,60.5,8.0,2.55,12.6,10.0,0.0,0.0
2018,6,11,5,0,121.0,16.0,2.6,12.8,20.0,15.73,0.0
2018,6,11,5,15,238.5,26.0,2.5,13.2,49.5,20.84,7.71
2018,6,11,5,30,356.0,36.0,2.4,13.6,79.0,32.35,17.94
2018,6,11,5,45,439.0,43.5,2.35,14.0,120.5,65.79,34.22
2018,6,11,6,0,522.0,51.0,2.3,14.4,162.0,108.57,63.22
2018,6,11,6,15,577.0,55.5,2.25,15.0,208.5,152.85,98.85
2018,6,11,6,30,632.0,60.0,2.2,15.6,255.0,203.14,142.0
2018,6,11,6,45,671.5,64.5,2.1,16.25,304.5,255.91,188.55
2018,6,11,7,0,711.0,69.0,2.0,16.9,354.0,311.38,236.9
2018,6,11,7,15,739.0,72.0,1.95,17.55,403.5,364.51,282.61
2018,6,11,7,30,767.0,75.0,1.9,18.2,453.0,419.81,328.58
2018,6,11,7,45,788.5,78.0,1.85,18.85,501.5,473.79,371.94
2018,6,11,8,0,810.0,81.0,1.8,19.5,550.0,528.79,414.43
2018,6,11,8,15,827.0,83.5,1.75,20.1,596.5,580.99,453.36
2018,6,11,8,30,844.0,86.0,1.7,20.7,643.0,633.16,490.85
2018,6,11,8,45,856.5,88.0,1.6,21.25,685.5,681.47,523.25
2018,6,11,9,0,869.0,90.0,1.5,21.8,728.0,728.85,552.75
2018,6,11,9,15,873.0,95.0,1.5,22.25,764.5,771.56,579.44
2018,6,11,9,30,877.0,100.0,1.5,22.7,801.0,812.25,604.36
2018,6,11,9,45,872.0,109.0,1.45,23.2,830.0,847.2,624.41
2018,6,11,10,0,867.0,118.0,1.4,23.7,859.0,879.21,642.23
2018,6,11,10,15,873.5,119.0,1.45,24.0,885.5,910.5,661.19
2018,6,11,10,30,880.0,120.0,1.5,24.3,912.0,939.31,678.46
2018,6,11,10,45,886.0,120.0,1.55,24.65,933.0,964.0,692.94
2018,6,11,11,0,892.0,120.0,1.6,25.0,954.0,985.9,705.68
2018,6,11,11,15,895.5,121.0,1.7,25.2,968.0,1003.44,716.84
2018,6,11,11,30,899.0,122.0,1.8,25.4,982.0,1017.89,726.17
2018,6,11,11,45,900.5,122.0,1.9,25.6,988.0,1026.2,731.73
2018,6,11,12,0,902.0,122.0,2.0,25.8,994.0,1031.28,735.41
2018,6,11,12,15,904.5,120.0,2.1,25.9,993.5,1032.12,736.82
2018,6,11,12,30,907.0,118.0,2.2,26.0,993.0,1029.69,736.28
2018,6,11,12,45,910.5,115.0,2.3,26.1,986.5,1023.95,733.74
2018,6,11,13,0,914.0,112.0,2.4,26.2,980.0,1014.88,729.15
2018,6,11,13,15,910.5,111.5,2.55,26.2,964.0,998.23,720.55
2018,6,11,13,30,907.0,111.0,2.7,26.2,948.0,978.51,709.92
2018,6,11,13,45,840.0,146.0,2.8,26.2,906.0,932.33,681.44
2018,6,11,14,0,773.0,181.0,2.9,26.2,864.0,890.6,655.7
2018,6,11,14,15,723.5,199.5,3.0,26.1,822.0,846.23,627.97
2018,6,11,14,30,674.0,218.0,3.1,26.0,780.0,799.84,597.97
2018,6,11,14,45,701.5,193.0,3.15,25.85,756.5,773.52,582.16
