Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,8,45,551.0,210.5,2.45,18.55,593.5,590.21,462.25
2018,6,21,9,0,571.0,221.0,2.4,19.0,638.0,639.72,497.27
2018,6,21,9,15,678.5,187.5,2.35,19.45,709.0,714.18,551.49
2018,6,21,9,30,786.0,154.0,2.3,19.9,780.0,791.79,604.47
2018,6,21,9,45,862.5,123.0,2.25,20.35,836.5,849.4,640.97
2018,6,21,10,0,939.0,92.0,2.2,20.8,893.0,911.77,679.97
2018,6,21,10,15,945.5,93.0,2.15,21.2,921.5,945.41,699.2
2018,6,21,10,30,952.0,94.0,2.1,21.6,950.0,976.37,716.7
2018,6,21,10,45,957.5,94.5,2.1,21.95,972.0,1003.04,731.97
2018,6,21,11,0,963.0,95.0,2.1,22.3,994.0,1026.68,745.27
2018,6,21,11,15,965.5,95.0,2.2,22.5,1007.5,1043.73,756.05
2018,6,21,11,30,968.0,95.0,2.3,22.7,1021.0,1057.44,764.83
2018,6,21,11,45,969.5,95.0,2.4,22.9,1028.0,1066.76,770.93
2018,6,21,12,0,971.0,95.0,2.5,23.1,1035.0,1072.62,774.96
2018,6,21,12,15,967.0,98.0,2.65,23.2,1033.0,1072.53,776.16
2018,6,21,12,30,963.0,101.0,2.8,23.3,1031.0,1068.97,775.23
2018,6,21,12,45,954.5,105.0,2.9,23.35,1020.5,1058.52,769.6
2018,6,21,13,0,946.0,109.0,3.0,23.4,1010.0,1044.79,761.94
2018,6,21,13,15,943.0,108.5,3.1,23.35,994.5,1028.68,753.06
2018,6,21,13,30,940.0,108.0,3.2,23.3,979.0,1009.37,742.09
2018,6,21,13,45,922.0,114.5,3.3,23.25,951.5,980.02,724.44
2018,6,21,14,0,904.0,121.0,3.4,23.2,924.0,948.33,705.14
2018,6,21,14,15,870.0,133.5,3.4,23.1,886.0,906.43,678.25
2018,6,21,14,30,836.0,146.0,3.4,23.0,848.0,866.93,652.81
2018,6,21,14,45,830.5,140.5,3.4,22.9,813.5,828.71,627.99
2018,6,21,15,0,825.0,135.0,3.4,22.8,779.0,788.47,601.51
2018,6,21,15,15,818.5,128.5,3.4,22.8,740.0,744.63,571.97
2018,6,21,15,30,812.0,122.0,3.4,22.8,701.0,699.21,540.91
2018,6,21,15,45,783.5,121.5,3.35,22.55,651.5,643.9,500.6
2018,6,21,16,0,755.0,121.0,3.3,22.3,602.0,589.37,459.98
2018,6,21,16,15,742.0,113.0,3.3,22.05,555.5,537.29,420.52
2018,6,21,16,30,729.0,105.0,3.3,21.8,509.0,484.53,379.36
2018,6,21,16,45,736.0,93.5,3.3,21.55,468.5,439.03,342.41
2018,6,21,17,0,743.0,82.0,3.3,21.3,428.0,391.23,302.22
2018,6,21,17,15,726.5,76.5,3.25,20.8,382.5,339.33,257.78
2018,6,21,17,30,710.0,71.0,3.2,20.3,337.0,288.54,213.08
2018,6,21,17,45,666.5,67.0,3.15,19.85,287.5,232.44,164.2
2018,6,21,18,0,623.0,63.0,3.1,19.4,238.0,181.93,120.35
2018,6,21,18,15,556.5,57.0,2.95,18.75,190.0,130.93,79.02
2018,6,21,18,30,490.0,51.0,2.8,18.1,142.0,87.34,47.44
2018,6,21,18,45,388.5,42.5,2.6,17.4,101.5,47.78,25.17
2018,6,21,19,0,287.0,34.0,2.4,16.7,61.0,27.6,16.18
2018,6,21,19,15,170.0,21.5,2.4,16.35,35.0,17.1,0.0
2018,6,21,19,30,53.0,9.0,2.4,16.0,9.0,8.85,0.0
2018,6,21,19,45,26.5,4.5,2.4,15.65,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,22,4,45,51.0,7.5,1.65,13.15,9.0,0.0,0.0
2018,6,22,5,0,102.0,15.0,1.6,13.5,18.0,14.74,0.0
2018,6,22,5,15,217.5,26.5,1.6,14.05,47.5,21.62,6.89
2018,6,22,5,30,333.0,38.0,1.6,14.6,77.0,31.8,21.34
2018,6,22,5,45,422.5,46.5,1.6,15.2,119.5,64.6,34.39
2018,6,22,6,0,512.0,55.0,1.6,15.8,162.0,107.51,62.5
2018,6,22,6,15,571.5,61.0,1.5,16.35,210.0,152.97,98.16
2018,6,22,6,30,631.0,67.0,1.4,16.9,258.0,205.0,141.83
2018,6,22,6,45,672.5,71.5,1.35,17.5,308.5,256.93,187.0
2018,6,22,7,0,714.0,76.0,1.3,18.1,359.0,314.1,236.07
2018,6,22,7,15,744.5,79.5,1.25,18.85,410.0,368.71,282.07
2018,6,22,7,30,775.0,83.0,1.2,19.6,461.0,425.79,328.43
2018,6,22,7,45,797.5,86.0,1.15,20.4,510.5,480.64,371.31
2018,6,22,8,0,820.0,89.0,1.1,21.2,560.0,536.59,413.23
2018,6,22,8,15,837.5,91.5,1.1,21.95,607.5,589.91,451.96
2018,6,22,8,30,855.0,94.0,1.1,22.7,655.0,642.73,488.92
2018,6,22,8,45,868.5,96.0,1.05,23.4,698.5,692.36,521.72
2018,6,22,9,0,882.0,98.0,1.0,24.1,742.0,741.15,551.13
2018,6,22,9,15,891.0,100.5,1.0,24.7,780.5,785.93,577.93
2018,6,22,9,30,900.0,103.0,1.0,25.3,819.0,829.03,603.15
2018,6,22,9,45,905.5,105.5,1.05,25.9,852.0,867.33,625.58
2018,6,22,10,0,911.0,108.0,1.1,26.5,885.0,903.32,646.32
2018,6,22,10,15,917.0,109.0,1.2,26.9,912.5,935.76,665.95
2018,6,22,10,30,923.0,110.0,1.3,27.3,940.0,965.59,683.89
2018,6,22,10,45,928.0,110.5,1.35,27.75,961.0,991.19,698.26
2018,6,22,11,0,933.0,111.0,1.4,28.2,982.0,1013.84,710.84
2018,6,22,11,15,935.5,112.0,1.55,28.3,996.0,1031.49,722.94
2018,6,22,11,30,938.0,113.0,1.7,28.4,1010.0,1045.91,733.14
2018,6,22,11,45,939.0,112.5,1.8,28.5,1016.0,1054.02,738.83
2018,6,22,12,0,940.0,112.0,1.9,28.6,1022.0,1058.77,742.6
2018,6,22,12,15,938.0,113.0,2.05,28.6,1020.0,1058.67,744.43
2018,6,22,12,30,936.0,114.0,2.2,28.6,1018.0,1055.19,744.23
2018,6,22,12,45,932.0,115.0,2.35,28.6,1009.0,1046.39,740.73
2018,6,22,13,0,928.0,116.0,2.5,28.6,1000.0,1034.31,735.18
2018,6,22,13,15,925.0,115.5,2.6,28.55,984.5,1018.5,726.89
2018,6,22,13,30,922.0,115.0,2.7,28.5,969.0,999.53,716.59
2018,6,22,13,45,888.5,130.0,2.8,28.4,937.0,964.61,696.13
2018,6,22,14,0,855.0,145.0,2.9,28.3,905.0,928.02,674.43
2018,6,22,14,15,793.5,171.0,2.95,28.2,858.5,880.57,644.89
2018,6,22,14,30,732.0,197.0,3.0,28.1,812.0,831.75,614.06
2018,6,22,14,45,729.5,187.0,3.05,27.95,778.5,794.52,590.79
2018,6,22,15,0,727.0,177.0,3.1,27.8,745.0,755.36,565.79
2018,6,22,15,15,726.5,165.5,3.1,27.8,708.5,714.39,538.01
2018,6,22,15,30,726.0,154.0,3.1,27.8,672.0,671.61,508.36
2018,6,22,15,45,723.0,143.0,3.15,27.4,631.5,626.03,476.92
2018,6,22,16,0,720.0,132.0,3.2,27.0,591.0,579.16,443.6
2018,6,22,16,15,719.5,120.0,3.15,26.6,549.0,531.6,408.46
2018,6,22,16,30,719.0,108.0,3.1,26.2,507.0,482.85,371.29
2018,6,22,16,45,717.0,96.5,3.1,25.8,463.0,432.88,331.96
2018,6,22,17,0,715.0,85.0,3.1,25.4,419.0,383.11,291.32
2018,6,22,17,15,697.0,79.5,3.05,24.75,374.0,331.1,247.87
2018,6,22,17,30,679.0,74.0,3.0,24.1,329.0,281.3,204.97
2018,6,22,17,45,633.5,70.5,2.95,23.45,280.5,227.94,159.37
2018,6,22,18,0,588.0,67.0,2.9,22.8,232.0,179.29,117.98
2018,6,22,18,15,520.5,60.0,2.8,22.0,185.0,129.05,78.01
2018,6,22,18,30,453.0,53.0,2.7,21.2,138.0,86.37,47.43
2018,6,22,18,45,352.0,43.5,2.6,20.35,98.0,47.83,25.53
2018,6,22,19,0,251.0,34.0,2.5,19.5,58.0,26.46,15.11
2018,6,22,19,15,147.0,21.0,2.5,19.1,33.0,16.66,0.0
2018,6,22,19,30,43.0,8.0,2.5,18.7,8.0,7.86,0.0
2018,6,22,19,45,21.5,4.0,2.5,18.25,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,23,4,45,55.5,7.5,1.75,16.3,9.0,0.0,0.0
2018,6,23,5,0,111.0,15.0,1.7,16.6,18.0,14.74,0.0
2018,6,23,5,15,230.5,26.0,1.75,17.2,47.5,21.16,6.15
2018,6,23,5,30,350.0,37.0,1.8,17.8,77.0,30.56,19.96
2018,6,23,5,45,440.0,44.0,1.85,18.4,119.0,62.84,32.03
2018,6,23,6,0,530.0,51.0,1.9,19.0,161.0,105.28,59.16
2018,6,23,6,15,588.5,56.0,1.85,19.5,209.0,150.57,94.34
2018,6,23,6,30,647.0,61.0,1.8,20.0,257.0,202.28,137.54
2018,6,23,6,45,688.0,64.5,1.8,20.5,307.0,255.05,183.33
2018,6,23,7,0,729.0,68.0,1.8,21.0,357.0,310.61,231.21
2018,6,23,7,15,758.5,71.0,1.8,21.75,407.5,365.08,277.3
2018,6,23,7,30,788.0,74.0,1.8,22.5,458.0,421.91,323.77
2018,6,23,7,45,810.0,76.5,1.8,23.2,507.5,476.63,367.16
2018,6,23,8,0,832.0,79.0,1.8,23.9,557.0,532.52,409.82
2018,6,23,8,15,849.0,81.0,1.85,24.6,604.0,585.3,448.94
2018,6,23,8,30,866.0,83.0,1.9,25.3,651.0,638.07,486.75
2018,6,23,8,45,879.0,84.5,1.9,26.0,694.0,687.33,519.96
2018,6,23,9,0,892.0,86.0,1.9,26.7,737.0,735.7,550.25
2018,6,23,9,15,901.5,88.0,1.9,27.35,776.0,780.76,577.78
2018,6,23,9,30,911.0,90.0,1.9,28.0,815.0,824.17,603.7
2018,6,23,9,45,917.5,92.0,1.9,28.65,848.0,863.21,626.3
2018,6,23,10,0,924.0,94.0,1.9,29.3,881.0,899.98,647.11
2018,6,23,10,15,930.0,94.5,1.9,29.75,908.5,932.31,665.35
2018,6,23,10,30,936.0,95.0,1.9,30.2,936.0,962.0,681.77
2018,6,23,10,45,940.5,96.0,1.95,30.65,957.5,987.97,696.37
2018,6,23,11,0,945.0,97.0,2.0,31.1,979.0,1010.94,709.09
2018,6,23,11,15,948.0,97.0,2.05,31.3,993.0,1028.3,719.1
2018,6,23,11,30,951.0,97.0,2.1,31.5,1007.0,1042.4,727.23
2018,6,23,11,45,952.5,98.0,2.15,31.7,1014.5,1052.69,733.14
2018,6,23,12,0,954.0,99.0,2.2,31.9,1022.0,1059.59,737.11
2018,6,23,12,15,954.0,99.0,2.25,31.95,1021.5,1060.54,738.03
2018,6,23,12,30,954.0,99.0,2.3,32.0,1021.0,1058.06,737.01
2018,6,23,12,45,951.5,100.0,2.4,32.0,1013.0,1050.68,733.81
2018,6,23,13,0,949.0,101.0,2.5,32.0,1005.0,1039.95,728.62
2018,6,23,13,15,947.5,100.0,2.5,32.0,990.5,1024.83,719.77
2018,6,23,13,30,946.0,99.0,2.5,32.0,976.0,1006.45,708.97
2018,6,23,13,45,912.0,115.0,2.55,31.95,944.0,971.76,688.58
2018,6,23,14,0,878.0,131.0,2.6,31.9,912.0,935.34,667.02
2018,6,23,14,15,815.0,158.5,2.6,31.8,865.0,887.33,637.49
2018,6,23,14,30,752.0,186.0,2.6,31.7,818.0,838.03,606.82
2018,6,23,14,45,723.0,189.0,2.65,31.55,776.5,791.58,578.03
2018,6,23,15,0,694.0,192.0,2.7,31.4,735.0,744.92,547.88
2018,6,23,15,15,707.5,173.5,2.7,31.4,702.5,708.67,524.24
2018,6,23,15,30,721.0,155.0,2.7,31.4,670.0,669.53,498.0
2018,6,23,15,45,719.5,143.5,2.65,31.0,630.0,624.67,467.37
2018,6,23,16,0,718.0,132.0,2.6,30.6,590.0,578.4,434.91
2018,6,23,16,15,724.0,118.5,2.55,30.2,550.0,533.15,402.25
2018,6,23,16,30,730.0,105.0,2.5,29.8,510.0,486.68,367.54
2018,6,23,16,45,729.0,93.5,2.45,29.4,466.0,436.8,328.98
2018,6,23,17,0,728.0,82.0,2.4,29.0,422.0,386.06,288.36
2018,6,23,17,15,707.0,77.0,2.3,28.05,376.0,333.8,245.81
2018,6,23,17,30,686.0,72.0,2.2,27.1,330.0,282.02,202.4
2018,6,23,17,45,628.5,70.0,2.1,26.2,279.5,226.65,156.43
2018,6,23,18,0,571.0,68.0,2.0,25.3,229.0,177.29,115.66
2018,6,23,18,15,497.5,62.0,1.95,24.3,182.0,128.04,77.34
2018,6,23,18,30,424.0,56.0,1.9,23.3,135.0,87.02,48.58
2018,6,23,18,45,318.0,45.0,1.8,22.3,94.5,47.68,25.81
2018,6,23,19,0,212.0,34.0,1.7,21.3,54.0,26.43,15.01
2018,6,23,19,15,124.5,21.0,1.7,20.8,31.0,16.64,0.0
2018,6,23,19,30,37.0,8.0,1.7,20.3,8.0,7.86,0.0
2018,6,23,19,45,18.5,4.0,1.75,19.75,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,18.9,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.7,18.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.7,17.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.75,17.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,4,45,27.0,6.0,2.4,15.15,6.5,0.0,0.0
2018,6,24,5,0,54.0,12.0,2.5,15.3,13.0,11.8,0.0
2018,6,24,5,15,124.0,26.0,2.55,15.6,37.5,20.4,5.45
2018,6,24,5,30,194.0,40.0,2.6,15.9,62.0,31.62,20.98
2018,6,24,5,45,263.0,55.0,2.65,16.25,100.5,61.75,37.18
2018,6,24,6,0,332.0,70.0,2.7,16.6,139.0,99.6,63.49
2018,6,24,6,15,387.5,82.0,2.7,17.05,183.5,140.17,95.2
2018,6,24,6,30,443.0,94.0,2.7,17.5,228.0,186.88,133.85
2018,6,24,6,45,487.5,103.5,2.75,17.95,275.5,234.19,174.31
2018,6,24,7,0,532.0,113.0,2.8,18.4,323.0,286.11,218.59
2018,6,24,7,15,566.5,120.5,2.8,18.85,371.5,337.79,262.31
2018,6,24,7,30,601.0,128.0,2.8,19.3,420.0,391.55,306.75
2018,6,24,7,45,629.0,133.5,2.85,19.7,468.0,443.03,348.56
2018,6,24,8,0,657.0,139.0,2.9,20.1,516.0,496.44,390.75
2018,6,24,8,15,679.5,143.5,2.95,20.4,562.0,547.27,430.07
2018,6,24,8,30,702.0,148.0,3.0,20.7,608.0,598.95,469.04
2018,6,24,8,45,720.0,151.5,3.05,21.05,650.5,647.14,504.41
2018,6,24,9,0,738.0,155.0,3.1,21.4,693.0,695.22,538.91
2018,6,24,9,15,763.0,153.0,3.2,21.55,735.0,741.93,572.02
2018,6,24,9,30,788.0,151.0,3.3,21.7,777.0,789.12,604.15
2018,6,24,9,45,821.0,141.5,3.35,21.9,818.0,834.94,634.59
2018,6,24,10,0,854.0,132.0,3.4,22.1,859.0,877.21,662.27
2018,6,24,10,15,861.5,133.0,3.4,22.2,886.5,909.46,682.85
2018,6,24,10,30,869.0,134.0,3.4,22.3,914.0,939.35,701.79
2018,6,24,10,45,875.5,134.0,3.4,22.4,935.5,964.77,717.66
2018,6,24,11,0,882.0,134.0,3.4,22.5,957.0,987.47,731.73
2018,6,24,11,15,885.0,135.0,3.4,22.5,971.0,1004.9,742.62
2018,6,24,11,30,888.0,136.0,3.4,22.5,985.0,1019.29,751.61
2018,6,24,11,45,889.0,137.5,3.4,22.5,992.5,1029.08,757.67
2018,6,24,12,0,890.0,139.0,3.4,22.5,1000.0,1035.69,761.78
2018,6,24,12,15,893.0,136.5,3.4,22.5,1000.0,1037.14,762.64
2018,6,24,12,30,896.0,134.0,3.4,22.5,1000.0,1035.38,761.55
2018,6,24,12,45,898.5,132.0,3.35,22.5,994.0,1030.38,758.08
2018,6,24,13,0,901.0,130.0,3.3,22.5,988.0,1022.12,752.6
2018,6,24,13,15,896.5,129.5,3.3,22.5,972.0,1005.3,742.01
2018,6,24,13,30,892.0,129.0,3.3,22.5,956.0,985.47,729.55
2018,6,24,13,45,885.0,129.5,3.3,22.45,933.5,961.4,714.45
2018,6,24,14,0,878.0,130.0,3.3,22.4,911.0,934.65,697.57
2018,6,24,14,15,870.0,128.5,3.3,22.3,881.5,902.5,677.12
2018,6,24,14,30,862.0,127.0,3.3,22.2,852.0,868.04,655.0
2018,6,24,14,45,850.0,127.0,3.3,22.1,817.0,829.67,630.01
2018,6,24,15,0,838.0,127.0,3.3,22.0,782.0,791.88,605.22
2018,6,24,15,15,826.0,124.5,3.3,22.0,742.5,747.56,575.32
2018,6,24,15,30,814.0,122.0,3.3,22.0,703.0,702.07,544.24
2018,6,24,15,45,795.0,120.0,3.4,21.55,658.0,651.48,508.38
2018,6,24,16,0,776.0,118.0,3.5,21.1,613.0,600.81,471.35
2018,6,24,16,15,753.0,114.5,3.5,20.8,565.0,546.54,429.98
2018,6,24,16,30,730.0,111.0,3.5,20.5,517.0,492.55,387.66
2018,6,24,16,45,701.0,107.0,3.55,20.15,467.0,436.76,342.89
2018,6,24,17,0,672.0,103.0,3.6,19.8,417.0,382.99,298.42
2018,6,24,17,15,636.0,97.0,3.55,19.35,367.0,326.99,251.17
2018,6,24,17,30,600.0,91.0,3.5,18.9,317.0,274.28,205.69
2018,6,24,17,45,551.5,84.5,3.45,18.45,268.5,221.43,160.08
2018,6,24,18,0,503.0,78.0,3.4,18.0,220.0,173.71,119.16
2018,6,24,18,15,411.0,68.0,3.25,17.55,169.0,121.02,77.57
2018,6,24,18,30,319.0,58.0,3.1,17.1,118.0,79.14,47.52
2018,6,24,18,45,248.0,45.0,3.0,16.65,83.5,45.49,26.16
2018,6,24,19,0,177.0,32.0,2.9,16.2,49.0,24.74,14.09
2018,6,24,19,15,105.5,20.0,2.85,15.95,28.5,15.78,0.0
2018,6,24,19,30,34.0,8.0,2.8,15.7,8.0,7.86,0.0
2018,6,24,19,45,17.0,4.0,2.7,15.4,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,25,4,45,36.5,7.0,3.05,13.75,8.0,0.0,0.0
2018,6,25,5,0,73.0,14.0,3.1,13.9,16.0,13.76,0.0
2018,6,25,5,15,142.0,25.0,3.1,14.2,38.0,19.59,4.67
2018,6,25,5,30,211.0,36.0,3.1,14.5,60.0,28.11,18.11
2018,6,25,5,45,223.5,44.5,3.15,14.8,81.0,50.08,29.04
2018,6,25,6,0,236.0,53.0,3.2,15.1,102.0,73.26,46.01
2018,6,25,6,15,118.0,67.5,3.15,15.4,92.0,82.53,59.19
2018,6,25,6,30,0.0,82.0,3.1,15.7,82.0,78.74,61.09
2018,6,25,6,45,2.0,100.0,3.0,16.0,101.0,96.61,75.9
2018,6,25,7,0,4.0,118.0,2.9,16.3,120.0,114.78,90.7
2018,6,25,7,15,4.0,133.5,2.85,16.65,135.5,130.09,102.94
2018,6,25,7,30,4.0,149.0,2.8,17.0,151.0,145.43,115.01
2018,6,25,7,45,4.0,160.5,2.7,17.35,162.5,156.95,123.8
2018,6,25,8,0,4.0,172.0,2.6,17.7,174.0,168.47,132.49
2018,6,25,8,15,9.5,195.0,2.6,18.05,201.0,194.37,152.66
2018,6,25,8,30,15.0,218.0,2.6,18.4,228.0,220.86,173.04
2018,6,25,8,45,22.0,248.5,2.6,18.75,264.0,256.22,200.12
2018,6,25,9,0,29.0,279.0,2.6,19.1,300.0,294.86,229.32
2018,6,25,9,15,48.5,311.5,2.65,19.4,349.0,343.61,266.27
2018,6,25,9,30,68.0,344.0,2.7,19.7,398.0,393.93,303.82
2018,6,25,9,45,162.0,365.0,2.75,20.05,501.0,500.42,384.62
2018,6,25,10,0,256.0,386.0,2.8,20.4,604.0,613.23,467.4
2018,6,25,10,15,452.5,314.0,2.8,20.6,714.5,729.82,554.83
2018,6,25,10,30,649.0,242.0,2.8,20.8,825.0,852.23,643.58
2018,6,25,10,45,780.5,176.5,2.85,21.05,893.5,922.34,689.61
2018,6,25,11,0,912.0,111.0,2.9,21.3,962.0,992.98,735.25
2018,6,25,11,15,915.5,111.0,2.95,21.45,976.0,1010.42,745.61
2018,6,25,11,30,919.0,111.0,3.0,21.6,990.0,1024.72,754.47
2018,6,25,11,45,921.5,110.5,3.05,21.75,997.0,1034.31,760.36
2018,6,25,12,0,924.0,110.0,3.1,21.9,1004.0,1040.64,764.25
2018,6,25,12,15,925.0,109.0,3.15,21.95,1003.5,1041.64,765.1
2018,6,25,12,30,926.0,108.0,3.2,22.0,1003.0,1039.32,763.93
2018,6,25,12,45,927.5,106.0,3.3,22.05,996.0,1033.15,760.78
2018,6,25,13,0,929.0,104.0,3.4,22.1,989.0,1023.63,755.53
2018,6,25,13,15,927.0,103.5,3.45,22.05,974.5,1008.89,746.81
2018,6,25,13,30,925.0,103.0,3.5,22.0,960.0,990.97,736.06
2018,6,25,13,45,922.0,102.0,3.55,22.0,939.0,968.5,722.15
2018,6,25,14,0,919.0,101.0,3.6,22.0,918.0,943.06,706.24
2018,6,25,14,15,913.5,99.0,3.65,21.85,889.5,911.54,686.55
2018,6,25,14,30,908.0,97.0,3.7,21.7,861.0,877.46,664.96
2018,6,25,14,45,901.5,95.5,3.75,21.6,827.5,840.65,641.16
2018,6,25,15,0,895.0,94.0,3.8,21.5,794.0,801.69,615.6
2018,6,25,15,15,884.5,92.0,3.8,21.5,754.5,757.25,585.41
2018,6,25,15,30,874.0,90.0,3.8,21.5,715.0,711.37,553.86
2018,6,25,15,45,862.0,88.5,3.9,21.0,672.5,663.79,521.48
2018,6,25,16,0,850.0,87.0,4.0,20.5,630.0,615.34,485.81
2018,6,25,16,15,834.0,84.0,4.0,20.15,583.0,562.48,445.16
2018,6,25,16,30,818.0,81.0,4.0,19.8,536.0,509.44,403.12
2018,6,25,16,45,796.0,79.0,4.05,19.45,487.5,454.8,358.57
2018,6,25,17,0,774.0,77.0,4.1,19.1,439.0,401.3,313.5
2018,6,25,17,15,743.0,73.0,4.1,18.6,388.0,343.94,264.33
2018,6,25,17,30,712.0,69.0,4.1,18.1,337.0,289.21,216.18
2018,6,25,17,45,668.5,65.0,4.1,17.6,287.5,232.94,166.58
2018,6,25,18,0,625.0,61.0,4.1,17.1,238.0,182.22,121.97
2018,6,25,18,15,561.5,55.0,4.05,16.65,190.5,131.35,79.95
2018,6,25,18,30,498.0,49.0,4.0,16.2,143.0,87.54,47.51
2018,6,25,18,45,400.0,41.5,3.9,15.75,103.0,48.3,25.06
2018,6,25,19,0,302.0,34.0,3.8,15.3,63.0,27.45,16.35
2018,6,25,19,15,180.5,21.5,3.75,15.05,36.5,17.86,0.0
2018,6,25,19,30,59.0,9.0,3.7,14.8,10.0,8.85,0.0
2018,6,25,19,45,29.5,4.5,3.65,14.5,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,26,4,45,32.0,7.0,2.55,12.2,8.0,0.0,0.0
2018,6,26,5,0,64.0,14.0,2.6,12.4,16.0,13.76,0.0
2018,6,26,5,15,156.5,28.0,2.65,12.8,43.0,22.17,5.58
2018,6,26,5,30,249.0,42.0,2.7,13.2,70.0,32.9,22.24
2018,6,26,5,45,330.5,53.0,2.7,13.6,109.5,63.18,36.79
2018,6,26,6,0,412.0,64.0,2.7,14.0,149.0,102.35,63.05
2018,6,26,6,15,474.5,73.0,2.65,14.45,196.0,146.24,97.44
2018,6,26,6,30,537.0,82.0,2.6,14.9,243.0,196.29,139.36
2018,6,26,6,45,585.5,89.0,2.55,15.35,294.0,247.35,183.76
2018,6,26,7,0,634.0,96.0,2.5,15.8,345.0,303.45,232.33
2018,6,26,7,15,668.5,100.5,2.45,16.2,395.5,356.52,278.12
2018,6,26,7,30,703.0,105.0,2.4,16.6,446.0,412.59,325.18
2018,6,26,7,45,730.5,108.5,2.4,17.05,495.5,466.98,369.68
2018,6,26,8,0,758.0,112.0,2.4,17.5,545.0,523.59,414.51
2018,6,26,8,15,779.0,114.5,2.4,17.85,592.5,576.13,455.09
2018,6,26,8,30,800.0,117.0,2.4,18.2,640.0,629.18,494.87
2018,6,26,8,45,818.0,119.0,2.4,18.6,684.5,679.92,531.73
2018,6,26,9,0,836.0,121.0,2.4,19.0,729.0,730.34,566.52
2018,6,26,9,15,850.0,121.5,2.45,19.4,768.5,775.59,596.39
2018,6,26,9,30,864.0,122.0,2.5,19.8,808.0,817.42,623.49
2018,6,26,9,45,876.5,122.0,2.5,20.15,843.0,857.98,649.17
2018,6,26,10,0,889.0,122.0,2.5,20.5,878.0,896.77,673.33
2018,6,26,10,15,896.0,122.0,2.55,20.75,905.0,928.65,693.29
2018,6,26,10,30,903.0,122.0,2.6,21.0,932.0,958.04,711.55
2018,6,26,10,45,909.5,121.5,2.7,21.25,953.5,983.79,727.82
2018,6,26,11,0,916.0,121.0,2.8,21.5,975.0,1006.71,742.28
2018,6,26,11,15,920.5,121.0,2.85,21.55,990.0,1025.23,754.01
2018,6,26,11,30,925.0,121.0,2.9,21.6,1005.0,1040.63,763.82
2018,6,26,11,45,929.0,119.5,3.0,21.7,1012.5,1050.81,770.67
2018,6,26,12,0,933.0,118.0,3.1,21.8,1020.0,1057.71,775.53
2018,6,26,12,15,936.5,115.5,3.15,21.8,1020.5,1059.78,777.22
2018,6,26,12,30,940.0,113.0,3.2,21.8,1021.0,1058.46,776.86
2018,6,26,12,45,945.5,108.0,3.25,21.8,1015.0,1053.2,774.06
2018,6,26,13,0,951.0,103.0,3.3,21.8,1009.0,1044.44,769.11
2018,6,26,13,15,949.0,102.0,3.35,21.75,994.0,1028.95,759.99
2018,6,26,13,30,947.0,101.0,3.4,21.7,979.0,1010.19,748.79
2018,6,26,13,45,930.0,107.5,3.5,21.65,952.5,981.85,731.57
2018,6,26,14,0,913.0,114.0,3.6,21.6,926.0,951.09,712.66
2018,6,26,14,15,879.0,126.5,3.65,21.45,888.0,909.13,685.89
2018,6,26,14,30,845.0,139.0,3.7,21.3,850.0,869.38,660.4
2018,6,26,14,45,842.5,133.0,3.7,21.15,817.0,832.97,636.69
2018,6,26,15,0,840.0,127.0,3.7,21.0,784.0,794.28,611.13
2018,6,26,15,15,827.5,123.0,3.7,21.0,743.0,748.03,579.55
2018,6,26,15,30,815.0,119.0,3.7,21.0,702.0,700.64,546.8
2018,6,26,15,45,813.0,110.5,3.75,20.5,661.0,654.77,514.43
2018,6,26,16,0,811.0,102.0,3.8,20.0,620.0,607.28,479.64
2018,6,26,16,15,815.0,91.0,3.85,19.7,578.0,559.28,443.01
2018,6,26,16,30,819.0,80.0,3.9,19.4,536.0,509.44,403.64
2018,6,26,16,45,808.0,75.5,3.9,19.05,490.0,457.42,361.0
2018,6,26,17,0,797.0,71.0,3.9,18.7,444.0,405.42,316.92
2018,6,26,17,15,771.0,68.0,3.85,18.3,395.0,349.67,268.65
2018,6,26,17,30,745.0,65.0,3.8,17.9,346.0,295.98,220.93
2018,6,26,17,45,702.5,61.0,3.8,17.45,295.0,239.38,170.8
2018,6,26,18,0,660.0,57.0,3.8,17.0,244.0,187.15,124.7
2018,6,26,18,15,597.5,52.0,3.75,16.55,196.0,134.09,80.69
2018,6,26,18,30,535.0,47.0,3.7,16.1,148.0,89.29,47.45
2018,6,26,18,45,435.5,40.0,3.6,15.65,106.5,48.35,24.21
2018,6,26,19,0,336.0,33.0,3.5,15.2,65.0,26.41,15.54
2018,6,26,19,15,203.0,21.0,3.45,14.9,37.5,17.31,0.0
2018,6,26,19,30,70.0,9.0,3.4,14.6,10.0,8.85,0.0
2018,6,26,19,45,35.0,4.5,3.35,14.35,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,27,4,45,35.5,7.5,3.1,12.75,8.5,0.0,0.0
2018,6,27,5,0,71.0,15.0,3.2,12.9,17.0,14.74,0.0
2018,6,27,5,15,160.0,26.5,3.25,13.3,41.5,20.92,4.36
2018,6,27,5,30,249.0,38.0,3.3,13.7,66.0,29.26,19.06
2018,6,27,5,45,173.0,35.5,3.35,14.05,59.5,39.06,21.64
2018,6,27,6,0,97.0,33.0,3.4,14.4,53.0,41.01,24.96
2018,6,27,6,15,48.5,37.0,3.4,14.75,47.0,43.52,29.36
2018,6,27,6,30,0.0,41.0,3.4,15.1,41.0,39.59,28.14
2018,6,27,6,45,0.0,49.0,3.35,15.5,49.0,47.33,34.64
2018,6,27,7,0,0.0,57.0,3.3,15.9,57.0,55.08,41.04
2018,6,27,7,15,0.0,73.5,3.3,16.25,73.5,71.06,54.24
2018,6,27,7,30,0.0,90.0,3.3,16.6,90.0,87.03,67.23
2018,6,27,7,45,0.0,108.5,3.3,16.95,108.5,104.91,81.63
2018,6,27,8,0,0.0,127.0,3.3,17.3,127.0,122.85,95.88
2018,6,27,8,15,5.0,161.5,3.3,17.65,165.0,159.27,124.96
2018,6,27,8,30,10.0,196.0,3.3,18.0,203.0,196.29,154.07
2018,6,27,8,45,15.0,226.0,3.3,18.3,237.0,229.51,179.79
2018,6,27,9,0,20.0,256.0,3.3,18.6,271.0,263.25,205.6
2018,6,27,9,15,42.0,292.0,3.3,18.85,325.0,319.28,248.83
2018,6,27,9,30,64.0,328.0,3.3,19.1,379.0,374.73,290.86
2018,6,27,9,45,84.5,356.0,3.35,19.3,426.0,422.55,326.65
2018,6,27,10,0,105.0,384.0,3.4,19.5,473.0,476.06,366.18
2018,6,27,10,15,94.5,394.5,3.4,19.65,476.5,476.35,365.16
2018,6,27,10,30,84.0,405.0,3.4,19.8,480.0,480.22,366.99
2018,6,27,10,45,127.0,413.5,3.45,19.95,530.0,537.05,409.65
2018,6,27,11,0,170.0,422.0,3.5,20.1,580.0,590.08,448.84
2018,6,27,11,15,227.0,423.0,3.55,20.15,637.5,655.45,497.06
2018,6,27,11,30,284.0,424.0,3.6,20.2,695.0,716.18,541.34
2018,6,27,11,45,329.0,421.0,3.65,20.2,737.5,760.86,573.73
2018,6,27,12,0,374.0,418.0,3.7,20.2,780.0,804.76,605.42
2018,6,27,12,15,482.5,359.5,3.75,20.15,826.0,860.15,647.72
2018,6,27,12,30,591.0,301.0,3.8,20.1,872.0,908.46,684.81
2018,6,27,12,45,664.0,259.5,3.85,20.05,896.0,935.79,706.04
2018,6,27,13,0,737.0,218.0,3.9,20.0,920.0,958.84,722.28
2018,6,27,13,15,737.0,214.0,3.95,19.85,906.5,944.59,713.48
2018,6,27,13,30,737.0,210.0,4.0,19.7,893.0,927.68,703.16
2018,6,27,13,45,776.5,187.0,4.05,19.6,891.5,923.04,701.24
2018,6,27,14,0,816.0,164.0,4.1,19.5,890.0,917.31,698.56
2018,6,27,14,15,845.5,142.5,4.15,19.35,873.5,899.4,687.64
2018,6,27,14,30,875.0,121.0,4.2,19.2,857.0,874.23,671.71
2018,6,27,14,45,872.5,116.0,4.25,19.05,824.5,838.32,648.11
2018,6,27,15,0,870.0,111.0,4.3,18.9,792.0,800.04,622.65
2018,6,27,15,15,841.5,115.0,4.3,18.9,746.0,749.11,587.16
2018,6,27,15,30,813.0,119.0,4.3,18.9,700.0,699.65,552.43
2018,6,27,15,45,795.5,116.0,4.4,18.4,655.0,649.13,516.14
2018,6,27,16,0,778.0,113.0,4.5,17.9,610.0,598.39,478.33
2018,6,27,16,15,776.5,103.0,4.55,17.6,567.0,549.82,440.71
2018,6,27,16,30,775.0,93.0,4.6,17.3,524.0,500.01,400.84
2018,6,27,16,45,763.5,87.0,4.65,17.0,479.0,448.42,358.11
2018,6,27,17,0,752.0,81.0,4.7,16.7,434.0,396.97,314.07
2018,6,27,17,15,718.5,78.5,4.7,16.35,384.0,341.29,265.55
2018,6,27,17,30,685.0,76.0,4.7,16.0,334.0,287.35,217.53
2018,6,27,17,45,637.5,71.5,4.7,15.6,284.0,232.02,168.42
2018,6,27,18,0,590.0,67.0,4.7,15.2,234.0,181.61,123.95
2018,6,27,18,15,522.0,60.5,4.6,14.9,187.0,131.44,82.37
2018,6,27,18,30,454.0,54.0,4.5,14.6,140.0,88.87,50.64
2018,6,27,18,45,353.0,45.5,4.45,14.25,100.5,50.94,28.32
2018,6,27,19,0,252.0,37.0,4.4,13.9,61.0,28.93,17.69
2018,6,27,19,15,148.0,23.0,4.35,13.75,35.0,18.34,0.0
2018,6,27,19,30,44.0,9.0,4.3,13.6,9.0,8.85,0.0
2018,6,27,19,45,22.0,4.5,4.25,13.45,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,28,4,45,27.5,7.0,3.75,13.0,7.5,0.0,0.0
2018,6,28,5,0,55.0,14.0,3.8,13.2,15.0,13.76,0.0
2018,6,28,5,15,147.0,27.5,3.9,13.55,41.0,21.81,4.11
2018,6,28,5,30,239.0,41.0,4.0,13.9,67.0,31.8,21.12
2018,6,28,5,45,334.0,50.5,4.1,14.3,107.0,60.42,34.48
2018,6,28,6,0,429.0,60.0,4.2,14.7,147.0,100.28,60.51
2018,6,28,6,15,498.0,66.5,4.2,15.15,194.5,142.85,93.43
2018,6,28,6,30,567.0,73.0,4.2,15.6,242.0,193.11,135.49
2018,6,28,6,45,615.0,77.5,4.2,16.1,292.0,243.17,179.54
2018,6,28,7,0,663.0,82.0,4.2,16.6,342.0,298.16,227.86
2018,6,28,7,15,697.0,85.5,4.15,17.0,392.0,351.5,274.62
2018,6,28,7,30,731.0,89.0,4.1,17.4,442.0,408.6,323.34
2018,6,28,7,45,757.5,91.5,4.05,17.8,491.5,462.7,368.49
2018,6,28,8,0,784.0,94.0,4.0,18.2,541.0,518.37,413.54
2018,6,28,8,15,802.5,96.5,3.9,18.55,587.5,570.64,454.61
2018,6,28,8,30,821.0,99.0,3.8,18.9,634.0,623.16,494.61
2018,6,28,8,45,836.0,100.0,3.75,19.3,676.5,670.83,529.94
2018,6,28,9,0,851.0,101.0,3.7,19.7,719.0,718.5,562.64
2018,6,28,9,15,862.0,103.0,3.65,20.0,758.0,763.26,592.64
2018,6,28,9,30,873.0,105.0,3.6,20.3,797.0,806.6,621.17
2018,6,28,9,45,881.5,106.0,3.55,20.6,830.0,845.19,645.96
2018,6,28,10,0,890.0,107.0,3.5,20.9,863.0,881.75,669.05
2018,6,28,10,15,895.5,108.0,3.5,21.15,889.5,913.39,688.96
2018,6,28,10,30,901.0,109.0,3.5,21.4,916.0,942.48,707.03
2018,6,28,10,45,905.0,110.0,3.5,21.6,937.0,967.43,722.39
2018,6,28,11,0,909.0,111.0,3.5,21.8,958.0,989.48,735.8
2018,6,28,11,15,912.0,111.5,3.55,21.85,972.0,1007.03,747.04
2018,6,28,11,30,915.0,112.0,3.6,21.9,986.0,1021.44,756.3
2018,6,28,11,45,916.0,113.0,3.65,22.0,993.0,1031.17,762.42
2018,6,28,12,0,917.0,114.0,3.7,22.1,1000.0,1037.62,766.52
2018,6,28,12,15,918.5,112.5,3.75,22.1,999.5,1038.75,767.53
2018,6,28,12,30,920.0,111.0,3.8,22.1,999.0,1036.58,766.52
2018,6,28,12,45,921.5,108.5,3.9,22.1,992.0,1030.07,763.1
2018,6,28,13,0,923.0,106.0,4.0,22.1,985.0,1020.22,757.57
2018,6,28,13,15,920.0,105.5,4.05,22.0,970.0,1004.72,748.31
2018,6,28,13,30,917.0,105.0,4.1,21.9,955.0,986.08,737.0
2018,6,28,13,45,912.0,104.5,4.15,21.8,933.0,962.51,722.39
2018,6,28,14,0,907.0,104.0,4.2,21.7,911.0,936.09,705.82
2018,6,28,14,15,900.5,103.0,4.25,21.55,882.5,905.12,686.18
2018,6,28,14,30,894.0,102.0,4.3,21.4,854.0,871.66,664.7
2018,6,28,14,45,885.5,100.5,4.3,21.3,820.0,833.74,639.56
2018,6,28,15,0,877.0,99.0,4.3,21.2,786.0,793.83,612.8
2018,6,28,15,15,866.0,97.0,4.3,21.2,746.5,749.76,582.56
2018,6,28,15,30,855.0,95.0,4.3,21.2,707.0,704.31,551.01
2018,6,28,15,45,833.5,96.0,4.3,20.75,661.5,653.75,515.4
2018,6,28,16,0,812.0,97.0,4.3,20.3,616.0,603.72,477.85
2018,6,28,16,15,794.0,94.0,4.3,19.95,569.5,551.19,437.35
2018,6,28,16,30,776.0,91.0,4.3,19.6,523.0,498.94,395.87
2018,6,28,16,45,760.5,86.0,4.35,19.3,476.5,446.42,352.94
2018,6,28,17,0,745.0,81.0,4.4,19.0,430.0,394.44,309.03
2018,6,28,17,15,713.0,77.0,4.4,18.55,380.0,338.18,260.71
2018,6,28,17,30,681.0,73.0,4.4,18.1,330.0,283.55,212.71
2018,6,28,17,45,636.5,68.5,4.4,17.65,281.0,229.2,164.79
2018,6,28,18,0,592.0,64.0,4.4,17.2,232.0,179.44,121.12
2018,6,28,18,15,526.5,58.0,4.3,16.7,185.5,129.97,80.36
2018,6,28,18,30,461.0,52.0,4.2,16.2,139.0,87.8,49.11
2018,6,28,18,45,363.0,43.5,4.1,15.75,99.5,49.49,26.66
2018,6,28,19,0,265.0,35.0,4.0,15.3,60.0,27.25,16.23
2018,6,28,19,15,156.5,22.0,3.95,15.0,34.5,17.48,0.0
2018,6,28,19,30,48.0,9.0,3.9,14.7,9.0,8.85,0.0
2018,6,28,19,45,24.0,4.5,3.8,14.4,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,29,4,45,52.0,7.0,0.95,13.4,8.0,0.0,0.0
2018,6,29,5,0,104.0,14.0,0.9,13.7,16.0,13.76,0.0
2018,6,29,5,15,222.5,24.5,1.0,14.2,44.0,20.04,2.61
2018,6,29,5,30,341.0,35.0,1.1,14.7,72.0,27.39,17.35
2018,6,29,5,45,432.5,41.5,1.15,15.25,113.0,57.35,28.98
2018,6,29,6,0,524.0,48.0,1.2,15.8,154.0,98.56,54.75
2018,6,29,6,15,582.5,53.5,1.25,16.35,201.5,143.68,89.71
2018,6,29,6,30,641.0,59.0,1.3,16.9,249.0,195.25,132.95
2018,6,29,6,45,683.0,62.5,1.35,17.5,299.0,247.77,178.8
2018,6,29,7,0,725.0,66.0,1.4,18.1,349.0,303.25,226.97
2018,6,29,7,15,755.0,69.0,1.45,18.75,399.5,357.65,273.62
2018,6,29,7,30,785.0,72.0,1.5,19.4,450.0,414.48,320.83
2018,6,29,7,45,808.5,74.5,1.5,20.1,500.0,469.81,365.15
2018,6,29,8,0,832.0,77.0,1.5,20.8,550.0,526.51,408.83
2018,6,29,8,15,848.0,79.0,1.6,21.4,596.5,578.81,448.46
2018,6,29,8,30,864.0,81.0,1.7,22.0,643.0,631.03,486.81
2018,6,29,8,45,877.0,82.5,1.75,22.55,686.5,680.36,521.27
2018,6,29,9,0,890.0,84.0,1.8,23.1,730.0,728.82,552.72
2018,6,29,9,15,897.5,86.5,1.85,23.5,768.0,773.0,581.04
2018,6,29,9,30,905.0,89.0,1.9,23.9,806.0,815.41,607.79
2018,6,29,9,45,908.0,93.5,2.0,24.35,838.5,854.12,632.1
2018,6,29,10,0,911.0,98.0,2.1,24.8,871.0,890.37,654.59
2018,6,29,10,15,916.0,98.5,2.15,25.05,897.5,921.71,673.76
2018,6,29,10,30,921.0,99.0,2.2,25.3,924.0,950.4,691.15
2018,6,29,10,45,924.5,100.0,2.3,25.6,944.5,975.38,706.51
2018,6,29,11,0,928.0,101.0,2.4,25.9,965.0,997.37,719.97
2018,6,29,11,15,930.5,101.5,2.45,26.0,979.0,1014.78,730.63
2018,6,29,11,30,933.0,102.0,2.5,26.1,993.0,1028.98,739.34
2018,6,29,11,45,934.5,102.0,2.6,26.25,1000.0,1038.4,745.51
2018,6,29,12,0,936.0,102.0,2.7,26.4,1007.0,1044.48,749.69
2018,6,29,12,15,934.0,103.0,2.8,26.4,1005.5,1044.7,750.7
2018,6,29,12,30,932.0,104.0,2.9,26.4,1004.0,1041.57,749.71
2018,6,29,12,45,928.0,105.0,2.95,26.4,995.0,1033.1,744.96
2018,6,29,13,0,924.0,106.0,3.0,26.4,986.0,1021.37,738.24
2018,6,29,13,15,922.0,105.0,3.1,26.3,971.5,1006.35,730.18
2018,6,29,13,30,920.0,104.0,3.2,26.2,957.0,988.16,720.07
2018,6,29,13,45,884.0,121.0,3.25,26.15,925.0,953.27,698.46
2018,6,29,14,0,848.0,138.0,3.3,26.1,893.0,916.76,675.72
2018,6,29,14,15,778.0,169.0,3.3,25.95,844.5,867.06,643.81
2018,6,29,14,30,708.0,200.0,3.3,25.8,796.0,816.55,611.02
2018,6,29,14,45,707.5,189.5,3.35,25.65,764.5,781.39,588.67
2018,6,29,15,0,707.0,179.0,3.4,25.5,733.0,744.22,564.43
2018,6,29,15,15,707.5,167.5,3.4,25.5,698.0,704.89,537.31
2018,6,29,15,30,708.0,156.0,3.4,25.5,663.0,663.71,508.35
2018,6,29,15,45,703.5,145.5,3.45,25.05,622.5,618.49,476.76
2018,6,29,16,0,699.0,135.0,3.5,24.6,582.0,572.14,443.41
2018,6,29,16,15,701.5,122.5,3.5,24.25,542.0,526.84,409.59
2018,6,29,16,30,704.0,110.0,3.5,23.9,502.0,480.08,373.52
2018,6,29,16,45,715.5,95.5,3.45,23.6,462.0,434.27,336.74
2018,6,29,17,0,727.0,81.0,3.4,23.3,422.0,387.25,297.55
2018,6,29,17,15,711.5,75.0,3.4,22.7,377.0,335.99,254.18
2018,6,29,17,30,696.0,69.0,3.4,22.1,332.0,285.75,210.39
2018,6,29,17,45,652.0,65.0,3.35,21.55,282.5,230.12,162.28
2018,6,29,18,0,608.0,61.0,3.3,21.0,233.0,180.08,119.07
2018,6,29,18,15,544.5,55.0,3.25,20.35,186.5,129.99,78.38
2018,6,29,18,30,481.0,49.0,3.2,19.7,140.0,86.96,46.88
2018,6,29,18,45,385.0,41.0,3.15,19.0,100.5,48.02,24.52
2018,6,29,19,0,289.0,33.0,3.1,18.3,61.0,26.37,15.3
2018,6,29,19,15,172.5,20.5,3.1,17.85,35.0,16.77,0.0
2018,6,29,19,30,56.0,8.0,3.1,17.4,9.0,7.86,0.0
2018,6,29,19,45,28.0,4.0,3.05,17.0,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,30,4,45,68.0,7.0,1.05,17.3,8.5,0.0,0.0
2018,6,30,5,0,136.0,14.0,1.0,17.5,17.0,13.76,0.0
2018,6,30,5,15,264.5,23.0,1.0,18.05,45.5,18.58,1.12
2018,6,30,5,30,393.0,32.0,1.0,18.6,74.0,24.56,14.63
2018,6,30,5,45,480.5,38.5,1.0,19.1,116.5,56.48,26.54
2018,6,30,6,0,568.0,45.0,1.0,19.6,159.0,99.82,53.13
2018,6,30,6,15,624.0,49.5,0.95,20.1,207.0,147.29,89.43
2018,6,30,6,30,680.0,54.0,0.9,20.6,255.0,199.42,132.6
2018,6,30,6,45,718.0,57.5,0.85,21.1,305.0,251.67,177.68
2018,6,30,7,0,756.0,61.0,0.8,21.6,355.0,307.71,225.46
2018,6,30,7,15,783.5,64.0,0.8,22.3,406.0,362.79,271.54
2018,6,30,7,30,811.0,67.0,0.8,23.0,457.0,420.7,318.16
2018,6,30,7,45,831.5,69.5,0.85,23.65,506.5,475.67,361.3
2018,6,30,8,0,852.0,72.0,0.9,24.3,556.0,531.49,403.5
2018,6,30,8,15,867.0,73.5,0.95,24.95,602.0,583.68,441.62
2018,6,30,8,30,882.0,75.0,1.0,25.6,648.0,635.66,478.3
2018,6,30,8,45,893.0,77.0,1.1,26.2,691.0,684.97,511.81
2018,6,30,9,0,904.0,79.0,1.2,26.8,734.0,733.21,542.51
2018,6,30,9,15,913.0,80.5,1.25,27.3,772.5,778.1,570.19
2018,6,30,9,30,922.0,82.0,1.3,27.8,811.0,821.3,596.37
2018,6,30,9,45,927.0,84.5,1.4,28.3,844.5,860.28,620.09
2018,6,30,10,0,932.0,87.0,1.5,28.8,878.0,896.88,642.1
2018,6,30,10,15,937.5,88.0,1.55,29.1,905.5,929.82,661.55
2018,6,30,10,30,943.0,89.0,1.6,29.4,933.0,960.08,679.23
2018,6,30,10,45,946.0,90.5,1.65,29.7,954.0,985.65,693.96
2018,6,30,11,0,949.0,92.0,1.7,30.0,975.0,1008.15,706.81
2018,6,30,11,15,950.5,92.0,1.75,30.15,988.0,1024.45,716.35
2018,6,30,11,30,952.0,92.0,1.8,30.3,1001.0,1037.45,724.0
2018,6,30,11,45,952.5,92.5,1.85,30.4,1007.5,1046.59,729.56
2018,6,30,12,0,953.0,93.0,1.9,30.5,1014.0,1052.32,733.18
2018,6,30,12,15,950.5,94.5,2.0,30.5,1012.5,1052.63,734.57
2018,6,30,12,30,948.0,96.0,2.1,30.5,1011.0,1049.51,733.98
2018,6,30,12,45,941.5,99.5,2.15,30.5,1002.0,1041.05,729.6
2018,6,30,13,0,935.0,103.0,2.2,30.5,993.0,1029.31,723.3
2018,6,30,13,15,932.0,102.5,2.25,30.45,978.0,1013.73,714.84
2018,6,30,13,30,929.0,102.0,2.3,30.4,963.0,994.95,704.43
2018,6,30,13,45,889.5,121.0,2.35,30.35,929.5,958.67,682.95
2018,6,30,14,0,850.0,140.0,2.4,30.3,896.0,920.85,660.41
2018,6,30,14,15,777.0,171.0,2.45,30.1,845.0,868.47,628.49
2018,6,30,14,30,704.0,202.0,2.5,29.9,794.0,815.44,595.66
2018,6,30,14,45,702.0,192.0,2.55,29.75,762.0,779.7,573.76
2018,6,30,15,0,700.0,182.0,2.6,29.6,730.0,742.05,549.85
2018,6,30,15,15,698.0,171.5,2.6,29.6,694.5,702.12,523.08
2018,6,30,15,30,696.0,161.0,2.6,29.6,659.0,660.57,494.65
2018,6,30,15,45,694.0,149.5,2.7,28.95,620.0,616.52,465.45
2018,6,30,16,0,692.0,138.0,2.8,28.3,581.0,571.14,434.25
2018,6,30,16,15,679.0,130.0,2.85,27.75,537.0,521.78,398.56
2018,6,30,16,30,666.0,122.0,2.9,27.2,493.0,472.46,361.7
2018,6,30,16,45,636.5,117.0,2.9,26.65,445.0,418.55,320.04
2018,6,30,17,0,607.0,112.0,2.9,26.1,397.0,366.79,278.83
2018,6,30,17,15,589.0,101.0,2.95,25.25,351.5,315.8,237.34
2018,6,30,17,30,571.0,90.0,3.0,24.4,306.0,266.25,195.75
2018,6,30,17,45,530.5,82.5,3.0,23.55,260.0,215.9,153.31
2018,6,30,18,0,490.0,75.0,3.0,22.7,214.0,169.81,114.45
2018,6,30,18,15,424.0,66.0,2.95,21.85,169.5,122.94,77.28
2018,6,30,18,30,358.0,57.0,2.9,21.0,125.0,82.85,48.12
2018,6,30,18,45,273.5,45.0,2.85,20.15,88.0,47.22,26.28
2018,6,30,19,0,189.0,33.0,2.8,19.3,51.0,25.55,14.57
2018,6,30,19,15,110.5,20.0,2.8,18.9,29.0,15.77,0.0
2018,6,30,19,30,32.0,7.0,2.8,18.5,7.0,6.88,0.0
2018,6,30,19,45,16.0,3.5,2.75,18.1,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
