Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,17,30,557.0,86.0,3.2,20.1,288.0,256.86,191.82
2018,7,20,17,45,506.5,79.0,3.1,19.65,241.0,204.87,147.22
2018,7,20,18,0,456.0,72.0,3.0,19.2,194.0,158.31,107.61
2018,7,20,18,15,390.0,62.5,2.95,18.8,151.0,112.17,70.6
2018,7,20,18,30,324.0,53.0,2.9,18.4,108.0,74.05,42.91
2018,7,20,18,45,215.5,40.0,2.85,18.05,71.5,39.01,21.7
2018,7,20,19,0,107.0,27.0,2.8,17.7,35.0,22.53,9.09
2018,7,20,19,15,58.0,15.0,2.75,17.5,19.0,14.74,0.0
2018,7,20,19,30,9.0,3.0,2.7,17.3,3.0,0.0,0.0
2018,7,20,19,45,4.5,1.5,2.65,17.15,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.85,15.6,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.9,15.7,3.0,0.0,0.0
2018,7,21,5,15,38.0,12.0,1.95,16.05,14.0,11.8,0.0
2018,7,21,5,30,64.0,21.0,2.0,16.4,25.0,17.73,4.38
2018,7,21,5,45,101.0,34.5,2.05,16.75,48.0,31.91,18.49
2018,7,21,6,0,138.0,48.0,2.1,17.1,71.0,54.09,34.03
2018,7,21,6,15,100.0,63.0,2.1,17.55,82.5,72.69,50.82
2018,7,21,6,30,62.0,78.0,2.1,18.0,94.0,86.01,63.97
2018,7,21,6,45,53.5,106.0,2.1,18.4,122.0,114.53,88.3
2018,7,21,7,0,45.0,134.0,2.1,18.8,150.0,142.1,111.29
2018,7,21,7,15,84.5,158.5,2.15,19.3,194.5,182.84,143.61
2018,7,21,7,30,124.0,183.0,2.2,19.8,239.0,229.01,180.14
2018,7,21,7,45,247.0,187.0,2.2,20.25,314.5,299.16,235.3
2018,7,21,8,0,370.0,191.0,2.2,20.7,390.0,380.63,298.91
2018,7,21,8,15,496.5,170.0,2.2,21.1,463.5,453.8,355.78
2018,7,21,8,30,623.0,149.0,2.2,21.5,537.0,537.65,419.73
2018,7,21,8,45,673.5,141.0,2.25,21.95,588.5,592.89,460.59
2018,7,21,9,0,724.0,133.0,2.3,22.4,640.0,650.48,502.45
2018,7,21,9,15,732.5,138.5,2.35,22.7,676.5,693.14,531.94
2018,7,21,9,30,741.0,144.0,2.4,23.0,713.0,734.54,559.34
2018,7,21,9,45,720.5,164.0,2.4,23.35,738.0,766.78,579.65
2018,7,21,10,0,700.0,184.0,2.4,23.7,763.0,794.51,596.73
2018,7,21,10,15,730.0,173.5,2.45,23.95,796.0,830.04,619.61
2018,7,21,10,30,760.0,163.0,2.5,24.2,829.0,866.9,643.14
2018,7,21,10,45,768.0,163.0,2.55,24.5,850.5,892.71,659.0
2018,7,21,11,0,776.0,163.0,2.6,24.8,872.0,916.17,673.36
2018,7,21,11,15,780.5,164.0,2.7,24.9,887.0,934.75,685.47
2018,7,21,11,30,785.0,165.0,2.8,25.0,902.0,950.62,695.89
2018,7,21,11,45,756.0,184.0,2.85,25.15,898.5,948.71,694.21
2018,7,21,12,0,727.0,203.0,2.9,25.3,895.0,947.3,693.12
2018,7,21,12,15,701.5,218.5,2.95,25.3,886.5,939.35,688.23
2018,7,21,12,30,676.0,234.0,3.0,25.3,878.0,928.56,681.59
2018,7,21,12,45,753.0,185.0,3.05,25.3,897.0,947.36,694.62
2018,7,21,13,0,830.0,136.0,3.1,25.3,916.0,960.93,704.03
2018,7,21,13,15,828.0,134.5,3.15,25.2,902.5,946.98,695.74
2018,7,21,13,30,826.0,133.0,3.2,25.1,889.0,930.12,685.77
2018,7,21,13,45,760.0,166.5,3.2,25.0,849.5,890.61,660.32
2018,7,21,14,0,694.0,200.0,3.2,24.9,810.0,848.91,633.34
2018,7,21,14,15,659.0,211.0,3.25,24.75,775.0,809.81,608.28
2018,7,21,14,30,624.0,222.0,3.3,24.6,740.0,770.3,581.6
2018,7,21,14,45,627.0,210.5,3.3,24.4,712.5,739.63,561.55
2018,7,21,15,0,630.0,199.0,3.3,24.2,685.0,706.87,539.63
2018,7,21,15,15,646.5,179.0,3.3,24.2,655.5,673.68,517.03
2018,7,21,15,30,663.0,159.0,3.3,24.2,626.0,637.44,491.75
2018,7,21,15,45,655.5,151.0,3.3,23.7,587.5,594.3,461.18
2018,7,21,16,0,648.0,143.0,3.3,23.2,549.0,550.35,429.18
2018,7,21,16,15,616.5,140.0,3.3,22.85,502.0,497.02,388.75
2018,7,21,16,30,585.0,137.0,3.3,22.5,455.0,445.56,348.77
2018,7,21,16,45,594.5,120.0,3.3,22.15,416.0,401.76,313.79
2018,7,21,17,0,604.0,103.0,3.3,21.8,377.0,356.17,276.02
2018,7,21,17,15,592.0,92.0,3.25,21.3,333.5,307.02,234.34
2018,7,21,17,30,580.0,81.0,3.2,20.8,290.0,258.65,192.16
2018,7,21,17,45,535.5,73.5,3.2,20.35,243.0,206.44,147.14
2018,7,21,18,0,491.0,66.0,3.2,19.9,196.0,158.97,106.47
2018,7,21,18,15,420.0,58.0,3.1,19.45,152.5,112.25,69.18
2018,7,21,18,30,349.0,50.0,3.0,19.0,109.0,73.61,41.52
2018,7,21,18,45,265.5,39.0,2.95,18.6,75.0,39.24,21.01
2018,7,21,19,0,182.0,28.0,2.9,18.2,41.0,21.98,8.11
2018,7,21,19,15,104.5,17.0,2.8,17.95,23.0,16.71,0.0
2018,7,21,19,30,27.0,6.0,2.7,17.7,5.0,0.0,0.0
2018,7,21,19,45,13.5,3.0,2.65,17.45,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,4,45,12.0,2.5,2.0,16.0,2.0,0.0,0.0
2018,7,22,5,0,24.0,5.0,2.0,16.1,4.0,0.0,0.0
2018,7,22,5,15,106.0,15.5,2.1,16.45,21.5,15.24,0.0
2018,7,22,5,30,188.0,26.0,2.2,16.8,39.0,20.45,4.91
2018,7,22,5,45,268.0,34.5,2.25,17.1,69.0,33.58,17.43
2018,7,22,6,0,348.0,43.0,2.3,17.4,99.0,64.26,34.59
2018,7,22,6,15,232.0,42.0,2.3,17.8,85.0,69.13,42.08
2018,7,22,6,30,116.0,41.0,2.3,18.2,71.0,61.05,40.98
2018,7,22,6,45,58.0,57.5,2.3,18.55,72.5,69.92,51.18
2018,7,22,7,0,0.0,74.0,2.3,18.9,74.0,71.49,54.25
2018,7,22,7,15,0.0,93.0,2.35,19.35,93.0,89.8,69.14
2018,7,22,7,30,0.0,112.0,2.4,19.8,112.0,108.19,83.82
2018,7,22,7,45,7.5,142.0,2.4,20.2,146.0,140.74,109.75
2018,7,22,8,0,15.0,172.0,2.4,20.6,180.0,174.2,136.01
2018,7,22,8,15,84.5,218.5,2.45,21.0,270.5,261.33,204.84
2018,7,22,8,30,154.0,265.0,2.5,21.4,361.0,356.95,278.52
2018,7,22,8,45,306.5,252.5,2.5,21.8,461.0,456.25,355.2
2018,7,22,9,0,459.0,240.0,2.5,22.2,561.0,569.5,440.18
2018,7,22,9,15,623.5,180.5,2.55,22.5,643.5,654.88,504.55
2018,7,22,9,30,788.0,121.0,2.6,22.8,726.0,747.67,570.49
2018,7,22,9,45,756.5,145.5,2.65,23.05,747.5,775.9,588.13
2018,7,22,10,0,725.0,170.0,2.7,23.3,769.0,801.32,604.26
2018,7,22,10,15,689.5,199.5,2.8,23.5,785.0,822.85,618.13
2018,7,22,10,30,654.0,229.0,2.9,23.7,801.0,839.92,628.96
2018,7,22,10,45,713.5,201.5,2.95,23.85,840.0,883.72,657.84
2018,7,22,11,0,773.0,174.0,3.0,24.0,879.0,924.42,684.13
2018,7,22,11,15,821.5,145.0,3.1,24.05,905.5,949.8,700.77
2018,7,22,11,30,870.0,116.0,3.2,24.1,932.0,978.99,720.07
2018,7,22,11,45,872.0,116.0,3.25,24.2,939.5,989.16,726.33
2018,7,22,12,0,874.0,116.0,3.3,24.3,947.0,996.17,730.77
2018,7,22,12,15,875.0,115.5,3.35,24.3,947.5,998.46,732.53
2018,7,22,12,30,876.0,115.0,3.4,24.3,948.0,997.51,732.31
2018,7,22,12,45,877.0,113.0,3.45,24.3,941.5,991.8,729.08
2018,7,22,13,0,878.0,111.0,3.5,24.3,935.0,982.86,723.84
2018,7,22,13,15,875.0,110.0,3.55,24.25,920.5,967.81,714.8
2018,7,22,13,30,872.0,109.0,3.6,24.2,906.0,949.71,703.8
2018,7,22,13,45,868.0,108.0,3.65,24.2,885.5,927.69,690.06
2018,7,22,14,0,864.0,107.0,3.7,24.2,865.0,902.83,674.42
2018,7,22,14,15,857.5,105.5,3.7,24.05,837.5,872.54,655.13
2018,7,22,14,30,851.0,104.0,3.7,23.9,810.0,839.82,634.1
2018,7,22,14,45,843.0,102.0,3.7,23.75,776.5,803.09,610.14
2018,7,22,15,0,835.0,100.0,3.7,23.6,743.0,764.39,584.58
2018,7,22,15,15,823.5,98.5,3.7,23.6,705.0,721.78,555.65
2018,7,22,15,30,812.0,97.0,3.7,23.6,667.0,677.88,525.48
2018,7,22,15,45,798.0,94.0,3.7,23.2,624.5,629.73,491.8
2018,7,22,16,0,784.0,91.0,3.7,22.8,582.0,581.68,456.15
2018,7,22,16,15,766.0,88.0,3.65,22.55,536.0,529.98,416.38
2018,7,22,16,30,748.0,85.0,3.6,22.3,490.0,478.57,375.71
2018,7,22,16,45,724.0,81.5,3.6,22.0,442.5,424.39,331.87
2018,7,22,17,0,700.0,78.0,3.6,21.7,395.0,371.65,287.86
2018,7,22,17,15,667.0,73.5,3.55,21.4,346.0,315.5,240.07
2018,7,22,17,30,634.0,69.0,3.5,21.1,297.0,263.01,194.29
2018,7,22,17,45,589.0,64.0,3.5,20.75,249.5,210.18,148.27
2018,7,22,18,0,544.0,59.0,3.5,20.4,202.0,162.08,106.69
2018,7,22,18,15,477.5,52.0,3.4,20.0,158.0,114.02,68.01
2018,7,22,18,30,411.0,45.0,3.3,19.6,114.0,73.49,39.02
2018,7,22,18,45,314.5,35.5,3.25,19.2,78.0,37.41,18.77
2018,7,22,19,0,218.0,26.0,3.2,18.8,42.0,21.0,6.78
2018,7,22,19,15,126.0,16.0,3.15,18.55,23.5,15.73,0.0
2018,7,22,19,30,34.0,6.0,3.1,18.3,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.1,18.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.0,17.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.5,14.95,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.5,15.0,4.0,0.0,0.0
2018,7,23,5,15,129.5,15.0,2.5,15.35,22.0,14.74,0.0
2018,7,23,5,30,225.0,25.0,2.5,15.7,40.0,20.43,3.78
2018,7,23,5,45,326.5,34.0,2.55,16.05,76.0,33.83,17.1
2018,7,23,6,0,428.0,43.0,2.6,16.4,112.0,69.77,36.42
2018,7,23,6,15,496.0,49.5,2.6,16.85,156.5,110.5,65.13
2018,7,23,6,30,564.0,56.0,2.6,17.3,201.0,158.94,104.16
2018,7,23,6,45,611.0,61.0,2.6,17.8,249.5,208.35,147.05
2018,7,23,7,0,658.0,66.0,2.6,18.3,298.0,263.69,195.47
2018,7,23,7,15,692.0,70.0,2.6,18.75,348.0,317.07,242.31
2018,7,23,7,30,726.0,74.0,2.6,19.2,398.0,373.51,290.56
2018,7,23,7,45,751.5,77.0,2.6,19.7,447.0,427.77,335.81
2018,7,23,8,0,777.0,80.0,2.6,20.2,496.0,483.61,380.82
2018,7,23,8,15,796.0,82.0,2.6,20.7,542.5,536.05,421.81
2018,7,23,8,30,815.0,84.0,2.6,21.2,589.0,588.27,461.33
2018,7,23,8,45,830.5,85.5,2.6,21.7,633.0,638.05,497.82
2018,7,23,9,0,846.0,87.0,2.6,22.2,677.0,687.3,531.48
2018,7,23,9,15,859.0,87.5,2.65,22.65,716.5,732.89,561.64
2018,7,23,9,30,872.0,88.0,2.7,23.1,756.0,777.24,590.5
2018,7,23,9,45,882.5,88.5,2.7,23.55,791.0,818.05,616.22
2018,7,23,10,0,893.0,89.0,2.7,24.0,826.0,856.96,640.31
2018,7,23,10,15,899.5,90.0,2.75,24.3,854.5,890.74,661.42
2018,7,23,10,30,906.0,91.0,2.8,24.6,883.0,921.98,680.74
2018,7,23,10,45,910.5,91.5,2.85,24.9,904.5,948.12,696.62
2018,7,23,11,0,915.0,92.0,2.9,25.2,926.0,971.33,710.59
2018,7,23,11,15,917.0,93.5,2.95,25.4,941.0,990.07,721.95
2018,7,23,11,30,919.0,95.0,3.0,25.6,956.0,1005.58,731.3
2018,7,23,11,45,919.0,96.5,3.05,25.75,963.5,1015.8,737.48
2018,7,23,12,0,919.0,98.0,3.1,25.9,971.0,1022.64,741.61
2018,7,23,12,15,916.5,100.0,3.15,25.9,971.0,1024.09,742.84
2018,7,23,12,30,914.0,102.0,3.2,25.9,971.0,1022.15,742.03
2018,7,23,12,45,906.5,106.0,3.3,25.9,962.0,1013.92,737.67
2018,7,23,13,0,899.0,110.0,3.4,25.9,953.0,1002.46,731.3
2018,7,23,13,15,896.5,109.0,3.45,25.75,938.5,987.62,722.86
2018,7,23,13,30,894.0,108.0,3.5,25.6,924.0,969.63,712.4
2018,7,23,13,45,890.0,107.0,3.6,25.45,903.0,947.16,699.3
2018,7,23,14,0,886.0,106.0,3.7,25.3,882.0,921.77,684.19
2018,7,23,14,15,880.5,104.0,3.75,25.15,854.5,891.24,665.23
2018,7,23,14,30,875.0,102.0,3.8,25.0,827.0,858.15,644.41
2018,7,23,14,45,869.0,99.5,3.85,24.8,794.0,821.74,621.23
2018,7,23,15,0,863.0,97.0,3.9,24.6,761.0,783.14,596.27
2018,7,23,15,15,852.0,95.5,3.9,24.6,722.0,739.8,567.01
2018,7,23,15,30,841.0,94.0,3.9,24.6,683.0,695.04,536.43
2018,7,23,15,45,803.0,100.0,3.85,24.2,633.0,639.88,497.45
2018,7,23,16,0,765.0,106.0,3.8,23.8,583.0,584.82,456.38
2018,7,23,16,15,730.0,106.0,3.8,23.5,532.5,527.24,412.51
2018,7,23,16,30,695.0,106.0,3.8,23.2,482.0,471.25,368.72
2018,7,23,16,45,682.5,97.5,3.75,22.9,436.5,419.89,327.33
2018,7,23,17,0,670.0,89.0,3.7,22.6,391.0,368.89,284.9
2018,7,23,17,15,618.0,85.5,3.6,22.15,337.5,309.09,234.95
2018,7,23,17,30,566.0,82.0,3.5,21.7,284.0,254.35,188.38
2018,7,23,17,45,547.5,71.5,3.45,21.3,241.5,206.5,146.19
2018,7,23,18,0,529.0,61.0,3.4,20.9,199.0,160.53,105.71
2018,7,23,18,15,465.0,54.0,3.3,20.35,156.0,113.68,68.13
2018,7,23,18,30,401.0,47.0,3.2,19.8,113.0,74.12,39.95
2018,7,23,18,45,293.0,36.5,3.15,19.25,76.0,37.48,19.33
2018,7,23,19,0,185.0,26.0,3.1,18.7,39.0,20.4,5.63
2018,7,23,19,15,110.0,16.0,3.1,18.4,22.0,15.73,0.0
2018,7,23,19,30,35.0,6.0,3.1,18.1,5.0,0.0,0.0
2018,7,23,19,45,17.5,3.0,3.1,17.75,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,24,4,45,12.5,2.5,2.75,15.65,2.0,0.0,0.0
2018,7,24,5,0,25.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,7,24,5,15,109.0,15.5,2.85,16.0,21.0,15.24,0.0
2018,7,24,5,30,193.0,26.0,2.9,16.3,38.0,20.58,2.41
2018,7,24,5,45,217.5,30.0,2.9,16.55,55.0,27.75,13.78
2018,7,24,6,0,242.0,34.0,2.9,16.8,72.0,47.02,24.49
2018,7,24,6,15,165.5,45.5,2.9,17.2,76.0,63.06,40.0
2018,7,24,6,30,89.0,57.0,2.9,17.6,80.0,71.29,50.69
2018,7,24,6,45,139.5,81.0,2.9,18.05,126.0,111.66,83.27
2018,7,24,7,0,190.0,105.0,2.9,18.5,172.0,158.5,121.57
2018,7,24,7,15,251.0,130.5,2.85,18.95,233.5,216.24,168.6
2018,7,24,7,30,312.0,156.0,2.8,19.4,295.0,280.69,220.62
2018,7,24,7,45,323.5,174.0,2.8,19.85,333.0,321.35,253.49
2018,7,24,8,0,335.0,192.0,2.8,20.3,371.0,362.85,286.28
2018,7,24,8,15,453.0,180.0,2.8,20.8,446.0,438.17,345.24
2018,7,24,8,30,571.0,168.0,2.8,21.3,521.0,523.55,410.64
2018,7,24,8,45,702.0,131.5,2.8,21.75,597.5,600.88,469.5
2018,7,24,9,0,833.0,95.0,2.8,22.2,674.0,685.84,531.68
2018,7,24,9,15,843.5,97.0,2.85,22.65,713.0,730.63,561.13
2018,7,24,9,30,854.0,99.0,2.9,23.1,752.0,774.01,589.44
2018,7,24,9,45,860.0,102.5,2.95,23.5,785.5,813.61,614.88
2018,7,24,10,0,866.0,106.0,3.0,23.9,819.0,851.06,638.6
2018,7,24,10,15,875.0,106.0,3.05,24.2,848.0,885.26,660.17
2018,7,24,10,30,884.0,106.0,3.1,24.5,877.0,917.13,680.05
2018,7,24,10,45,891.0,105.5,3.15,24.85,899.5,944.11,696.44
2018,7,24,11,0,898.0,105.0,3.2,25.2,922.0,968.3,711.0
2018,7,24,11,15,901.5,105.0,3.25,25.35,937.0,986.7,722.32
2018,7,24,11,30,905.0,105.0,3.3,25.5,952.0,1001.95,731.69
2018,7,24,11,45,908.5,104.5,3.35,25.7,960.5,1013.47,738.58
2018,7,24,12,0,912.0,104.0,3.4,25.9,969.0,1021.7,743.45
2018,7,24,12,15,911.0,105.0,3.45,25.95,969.5,1023.61,744.79
2018,7,24,12,30,910.0,106.0,3.5,26.0,970.0,1022.15,744.11
2018,7,24,12,45,905.5,108.0,3.55,26.0,962.0,1014.88,739.91
2018,7,24,13,0,901.0,110.0,3.6,26.0,954.0,1004.32,733.7
2018,7,24,13,15,898.5,109.0,3.65,25.95,939.5,989.45,724.9
2018,7,24,13,30,896.0,108.0,3.7,25.9,925.0,971.41,714.07
2018,7,24,13,45,893.0,106.5,3.75,25.85,904.5,949.3,700.58
2018,7,24,14,0,890.0,105.0,3.8,25.8,884.0,924.22,685.1
2018,7,24,14,15,884.5,103.0,3.85,25.65,856.0,893.55,666.06
2018,7,24,14,30,879.0,101.0,3.9,25.5,828.0,860.31,645.15
2018,7,24,14,45,871.0,99.5,3.9,25.35,794.5,823.11,621.1
2018,7,24,15,0,863.0,98.0,3.9,25.2,761.0,783.84,595.41
2018,7,24,15,15,851.5,96.0,3.9,25.2,721.5,739.58,565.57
2018,7,24,15,30,840.0,94.0,3.9,25.2,682.0,693.94,534.44
2018,7,24,15,45,804.0,100.0,3.95,24.7,633.0,640.14,496.99
2018,7,24,16,0,768.0,106.0,4.0,24.2,584.0,586.25,457.22
2018,7,24,16,15,743.5,103.0,4.0,23.85,535.5,531.46,415.61
2018,7,24,16,30,719.0,100.0,4.0,23.5,487.0,477.64,373.53
2018,7,24,16,45,717.5,90.0,4.0,23.2,444.0,428.84,334.05
2018,7,24,17,0,716.0,80.0,4.0,22.9,401.0,379.17,292.43
2018,7,24,17,15,693.0,74.0,3.95,22.4,353.5,325.05,246.32
2018,7,24,17,30,670.0,68.0,3.9,21.9,306.0,271.82,199.81
2018,7,24,17,45,626.5,62.5,3.9,21.4,257.0,216.87,151.97
2018,7,24,18,0,583.0,57.0,3.9,20.9,208.0,166.48,108.4
2018,7,24,18,15,516.5,50.0,3.8,20.4,162.0,116.3,68.05
2018,7,24,18,30,450.0,43.0,3.7,19.9,116.0,73.66,37.81
2018,7,24,18,45,349.0,34.0,3.65,19.45,79.0,35.96,17.39
2018,7,24,19,0,248.0,25.0,3.6,19.0,42.0,20.29,4.58
2018,7,24,19,15,143.5,15.0,3.55,18.7,23.0,14.74,0.0
2018,7,24,19,30,39.0,5.0,3.5,18.4,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,3.5,18.15,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,17.75,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,17.4,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,2.6,16.15,17.5,10.81,0.0
2018,7,25,5,30,218.0,22.0,2.6,16.5,35.0,17.65,0.0
2018,7,25,5,45,345.0,30.5,2.65,16.9,73.5,29.79,14.1
2018,7,25,6,0,472.0,39.0,2.7,17.3,112.0,67.92,33.41
2018,7,25,6,15,516.0,47.0,2.6,17.8,154.0,109.36,63.04
2018,7,25,6,30,560.0,55.0,2.5,18.3,196.0,155.81,101.15
2018,7,25,6,45,524.0,73.0,2.45,18.75,228.5,197.52,140.32
2018,7,25,7,0,488.0,91.0,2.4,19.2,261.0,235.09,175.65
2018,7,25,7,15,462.5,114.5,2.4,19.85,296.0,276.25,212.18
2018,7,25,7,30,437.0,138.0,2.4,20.5,331.0,315.32,245.49
2018,7,25,7,45,511.5,136.5,2.35,21.2,389.0,372.93,291.52
2018,7,25,8,0,586.0,135.0,2.3,21.9,447.0,439.09,343.12
2018,7,25,8,15,713.5,106.5,2.3,22.6,521.5,512.99,400.14
2018,7,25,8,30,841.0,78.0,2.3,23.3,596.0,596.92,463.23
2018,7,25,8,45,853.5,80.0,2.35,24.0,639.5,646.5,498.65
2018,7,25,9,0,866.0,82.0,2.4,24.7,683.0,695.25,531.02
2018,7,25,9,15,874.0,85.0,2.4,25.25,722.0,740.6,560.01
2018,7,25,9,30,882.0,88.0,2.4,25.8,761.0,784.27,587.34
2018,7,25,9,45,885.0,92.0,2.4,26.3,793.5,822.98,610.99
2018,7,25,10,0,888.0,96.0,2.4,26.8,826.0,859.27,632.73
2018,7,25,10,15,893.5,98.0,2.5,27.1,854.5,893.12,653.93
2018,7,25,10,30,899.0,100.0,2.6,27.4,883.0,924.39,673.36
2018,7,25,10,45,903.0,101.5,2.7,27.7,905.0,950.99,689.7
2018,7,25,11,0,907.0,103.0,2.8,28.0,927.0,974.65,704.16
2018,7,25,11,15,910.5,103.5,2.95,28.05,942.5,993.74,716.84
2018,7,25,11,30,914.0,104.0,3.1,28.1,958.0,1009.64,727.58
2018,7,25,11,45,914.5,105.0,3.2,28.15,965.5,1019.82,734.35
2018,7,25,12,0,915.0,106.0,3.3,28.2,973.0,1026.63,739.1
2018,7,25,12,15,916.0,105.5,3.45,28.05,973.5,1029.02,742.1
2018,7,25,12,30,917.0,105.0,3.6,27.9,974.0,1028.01,743.03
2018,7,25,12,45,917.5,103.5,3.7,27.75,967.5,1022.07,740.51
2018,7,25,13,0,918.0,102.0,3.8,27.6,961.0,1012.73,735.89
2018,7,25,13,15,915.0,101.5,3.9,27.4,946.5,997.65,727.72
2018,7,25,13,30,912.0,101.0,4.0,27.2,932.0,979.35,717.48
2018,7,25,13,45,891.5,110.0,4.05,27.0,906.0,951.29,700.46
2018,7,25,14,0,871.0,119.0,4.1,26.8,880.0,920.95,681.87
2018,7,25,14,15,776.0,163.5,4.15,26.45,825.0,862.58,644.42
2018,7,25,14,30,681.0,208.0,4.2,26.1,770.0,804.74,606.82
2018,7,25,14,45,720.0,178.5,4.25,25.8,750.5,783.39,594.12
2018,7,25,15,0,759.0,149.0,4.3,25.5,731.0,755.95,576.82
2018,7,25,15,15,753.5,141.5,4.3,25.5,693.5,714.1,548.28
2018,7,25,15,30,748.0,134.0,4.3,25.5,656.0,670.67,517.62
2018,7,25,15,45,684.0,145.0,4.3,24.65,598.5,606.08,470.94
2018,7,25,16,0,620.0,156.0,4.3,23.8,541.0,544.85,425.69
2018,7,25,16,15,633.0,137.5,4.3,23.25,503.5,502.59,394.28
2018,7,25,16,30,646.0,119.0,4.3,22.7,466.0,457.9,359.71
2018,7,25,16,45,660.0,104.0,4.25,22.2,428.0,414.83,324.83
2018,7,25,17,0,674.0,89.0,4.2,21.7,390.0,369.4,286.6
2018,7,25,17,15,668.0,79.5,4.15,21.15,347.0,320.0,243.94
2018,7,25,17,30,662.0,70.0,4.1,20.6,304.0,270.65,200.05
2018,7,25,17,45,614.5,64.5,4.05,20.1,254.5,215.14,151.64
2018,7,25,18,0,567.0,59.0,4.0,19.6,205.0,164.65,108.01
2018,7,25,18,15,495.5,52.0,3.9,19.25,159.0,114.72,67.95
2018,7,25,18,30,424.0,45.0,3.8,18.9,113.0,72.95,38.45
2018,7,25,18,45,317.0,35.5,3.7,18.5,76.5,36.25,18.38
2018,7,25,19,0,210.0,26.0,3.6,18.1,40.0,20.53,3.52
2018,7,25,19,15,118.0,15.5,3.5,17.9,22.0,15.24,0.0
2018,7,25,19,30,26.0,5.0,3.4,17.7,4.0,0.0,0.0
2018,7,25,19,45,13.0,2.5,3.3,17.5,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,26,5,15,82.5,11.0,2.4,15.75,16.0,10.81,0.0
2018,7,26,5,30,165.0,22.0,2.4,16.1,32.0,17.29,0.0
2018,7,26,5,45,275.0,34.0,2.35,16.4,68.5,31.7,16.6
2018,7,26,6,0,385.0,46.0,2.3,16.7,105.0,67.86,36.66
2018,7,26,6,15,278.0,59.0,2.25,17.2,110.0,89.32,56.86
2018,7,26,6,30,171.0,72.0,2.2,17.7,115.0,99.63,70.79
2018,7,26,6,45,138.5,101.5,2.15,18.15,141.5,130.51,98.64
2018,7,26,7,0,106.0,131.0,2.1,18.6,168.0,157.58,122.5
2018,7,26,7,15,194.0,147.5,2.05,19.15,228.0,211.34,164.94
2018,7,26,7,30,282.0,164.0,2.0,19.7,288.0,275.72,215.96
2018,7,26,7,45,367.5,167.0,1.9,20.25,349.0,336.09,263.5
2018,7,26,8,0,453.0,170.0,1.8,20.8,410.0,403.49,315.76
2018,7,26,8,15,459.5,182.5,1.8,21.3,446.0,443.75,346.3
2018,7,26,8,30,466.0,195.0,1.8,21.8,482.0,483.84,375.94
2018,7,26,8,45,482.0,207.5,1.8,22.3,523.5,529.86,409.19
2018,7,26,9,0,498.0,220.0,1.8,22.8,565.0,576.26,441.82
2018,7,26,9,15,543.5,219.0,1.85,23.2,615.5,631.19,480.9
2018,7,26,9,30,589.0,218.0,1.9,23.6,666.0,690.11,521.87
2018,7,26,9,45,616.5,220.0,1.95,24.0,708.5,737.3,553.64
2018,7,26,10,0,644.0,222.0,2.0,24.4,751.0,784.49,584.96
2018,7,26,10,15,668.0,221.0,2.1,24.65,786.5,825.23,612.25
2018,7,26,10,30,692.0,220.0,2.2,24.9,822.0,865.07,638.0
2018,7,26,10,45,729.0,206.0,2.3,25.15,854.5,902.51,661.95
2018,7,26,11,0,766.0,192.0,2.4,25.4,887.0,935.56,682.91
2018,7,26,11,15,819.5,162.0,2.55,25.4,917.0,970.17,705.99
2018,7,26,11,30,873.0,132.0,2.7,25.4,947.0,997.72,724.47
2018,7,26,11,45,877.5,130.5,2.8,25.45,955.5,1008.94,731.94
2018,7,26,12,0,882.0,129.0,2.9,25.5,964.0,1017.0,737.6
2018,7,26,12,15,879.5,131.5,3.0,25.45,964.0,1018.86,739.69
2018,7,26,12,30,877.0,134.0,3.1,25.4,964.0,1017.45,739.8
2018,7,26,12,45,738.0,215.5,3.2,25.3,910.5,967.48,708.42
2018,7,26,13,0,599.0,297.0,3.3,25.2,857.0,906.15,667.15
2018,7,26,13,15,553.0,321.0,3.35,25.0,831.5,876.95,647.59
2018,7,26,13,30,507.0,345.0,3.4,24.8,806.0,847.46,627.39
2018,7,26,13,45,520.5,329.0,3.45,24.65,792.5,832.82,619.3
2018,7,26,14,0,534.0,313.0,3.5,24.5,779.0,815.71,609.36
2018,7,26,14,15,528.0,301.0,3.55,24.25,749.0,782.84,588.2
2018,7,26,14,30,522.0,289.0,3.6,24.0,719.0,748.53,565.85
2018,7,26,14,45,521.0,272.5,3.6,23.75,686.5,712.54,541.99
2018,7,26,15,0,520.0,256.0,3.6,23.5,654.0,675.06,516.69
2018,7,26,15,15,578.5,217.0,3.6,23.5,638.0,659.8,507.88
2018,7,26,15,30,637.0,178.0,3.6,23.5,622.0,636.97,493.07
2018,7,26,15,45,658.0,157.0,3.65,22.95,589.5,600.58,468.04
2018,7,26,16,0,679.0,136.0,3.7,22.4,557.0,560.79,439.64
2018,7,26,16,15,678.0,124.5,3.7,22.05,516.0,514.69,404.64
2018,7,26,16,30,677.0,113.0,3.7,21.7,475.0,467.45,367.64
2018,7,26,16,45,681.0,100.0,3.7,21.3,433.5,420.05,329.28
2018,7,26,17,0,685.0,87.0,3.7,20.9,392.0,371.32,288.38
2018,7,26,17,15,664.0,79.5,3.65,20.45,345.0,317.88,242.56
2018,7,26,17,30,643.0,72.0,3.6,20.0,298.0,266.12,197.0
2018,7,26,17,45,604.0,66.0,3.6,19.55,251.0,213.27,150.56
2018,7,26,18,0,565.0,60.0,3.6,19.1,204.0,164.51,108.04
2018,7,26,18,15,495.5,52.5,3.55,18.7,158.0,114.54,67.9
2018,7,26,18,30,426.0,45.0,3.5,18.3,112.0,72.51,38.2
2018,7,26,18,45,322.0,35.0,3.45,17.9,75.5,35.41,17.88
2018,7,26,19,0,218.0,25.0,3.4,17.5,39.0,20.65,2.08
2018,7,26,19,15,124.0,15.0,3.4,17.25,21.5,14.74,0.0
2018,7,26,19,30,30.0,5.0,3.4,17.0,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.4,16.8,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,5,15,61.0,10.5,3.45,14.8,14.0,10.32,0.0
2018,7,27,5,30,122.0,21.0,3.5,15.1,28.0,16.49,0.0
2018,7,27,5,45,214.0,35.5,3.5,15.4,62.0,31.21,16.98
2018,7,27,6,0,306.0,50.0,3.5,15.7,96.0,64.9,37.26
2018,7,27,6,15,305.5,64.5,3.5,16.15,125.5,97.47,62.68
2018,7,27,6,30,305.0,79.0,3.5,16.6,155.0,130.07,90.89
2018,7,27,6,45,327.0,96.5,3.45,17.0,194.5,170.84,126.08
2018,7,27,7,0,349.0,114.0,3.4,17.4,234.0,214.09,163.49
2018,7,27,7,15,382.5,127.5,3.35,17.85,278.5,259.84,202.39
2018,7,27,7,30,416.0,141.0,3.3,18.3,323.0,308.98,243.45
2018,7,27,7,45,419.5,160.0,3.25,18.7,363.0,352.89,279.67
2018,7,27,8,0,423.0,179.0,3.2,19.1,403.0,396.68,314.69
2018,7,27,8,15,460.0,187.0,3.2,19.5,451.5,448.21,355.1
2018,7,27,8,30,497.0,195.0,3.2,19.9,500.0,502.53,396.73
2018,7,27,8,45,514.0,205.0,3.15,20.3,541.0,548.18,430.57
2018,7,27,9,0,531.0,215.0,3.1,20.7,582.0,594.21,463.91
2018,7,27,9,15,554.0,221.0,3.15,21.05,623.5,640.83,497.52
2018,7,27,9,30,577.0,227.0,3.2,21.4,665.0,689.5,531.94
2018,7,27,9,45,611.5,225.0,3.2,21.75,708.5,738.06,565.87
2018,7,27,10,0,646.0,223.0,3.2,22.1,752.0,787.08,599.53
2018,7,27,10,15,700.0,206.5,3.25,22.35,798.5,838.63,634.78
2018,7,27,10,30,754.0,190.0,3.3,22.6,845.0,890.63,668.94
2018,7,27,10,45,790.5,175.5,3.35,22.85,878.0,925.68,691.23
2018,7,27,11,0,827.0,161.0,3.4,23.1,911.0,962.14,714.46
2018,7,27,11,15,850.5,149.5,3.45,23.25,932.0,981.88,726.72
2018,7,27,11,30,874.0,138.0,3.5,23.4,953.0,1004.63,741.15
2018,7,27,11,45,879.5,136.5,3.5,23.55,962.0,1016.87,748.3
2018,7,27,12,0,885.0,135.0,3.5,23.7,971.0,1025.95,753.54
2018,7,27,12,15,889.5,133.0,3.6,23.75,973.5,1030.27,756.83
2018,7,27,12,30,894.0,131.0,3.7,23.8,976.0,1031.28,758.09
2018,7,27,12,45,899.5,126.5,3.75,23.85,971.0,1027.39,755.9
2018,7,27,13,0,905.0,122.0,3.8,23.9,966.0,1020.08,751.6
2018,7,27,13,15,902.5,121.0,3.85,23.85,951.5,1005.11,742.63
2018,7,27,13,30,900.0,120.0,3.9,23.8,937.0,986.93,731.63
2018,7,27,13,45,883.0,125.5,3.95,23.75,911.0,958.69,713.91
2018,7,27,14,0,866.0,131.0,4.0,23.7,885.0,928.07,694.56
2018,7,27,14,15,832.5,142.5,3.95,23.55,848.0,890.75,670.27
2018,7,27,14,30,799.0,154.0,3.9,23.4,811.0,848.38,642.36
2018,7,27,14,45,796.5,147.0,3.9,23.3,778.5,812.16,618.65
2018,7,27,15,0,794.0,140.0,3.9,23.2,746.0,773.71,593.11
2018,7,27,15,15,785.5,134.0,3.9,23.2,707.0,729.7,563.13
2018,7,27,15,30,777.0,128.0,3.9,23.2,668.0,684.26,531.36
2018,7,27,15,45,765.0,122.0,3.85,22.8,624.5,635.27,495.97
2018,7,27,16,0,753.0,116.0,3.8,22.4,581.0,585.59,459.14
2018,7,27,16,15,738.0,109.5,3.8,22.1,535.0,533.24,419.18
2018,7,27,16,30,723.0,103.0,3.8,21.8,489.0,480.6,377.8
2018,7,27,16,45,716.5,94.5,3.8,21.45,445.0,430.42,337.07
2018,7,27,17,0,710.0,86.0,3.8,21.1,401.0,379.92,294.63
2018,7,27,17,15,680.0,80.5,3.8,20.55,351.5,323.86,246.9
2018,7,27,17,30,650.0,75.0,3.8,20.0,302.0,270.42,200.21
2018,7,27,17,45,564.5,73.0,3.85,19.45,247.0,209.63,148.87
2018,7,27,18,0,479.0,71.0,3.9,18.9,192.0,158.19,106.31
2018,7,27,18,15,398.5,60.0,3.9,18.35,145.5,108.32,67.04
2018,7,27,18,30,318.0,49.0,3.9,17.8,99.0,66.97,37.8
2018,7,27,18,45,224.5,36.0,3.9,17.2,65.0,33.39,17.8
2018,7,27,19,0,131.0,23.0,3.9,16.6,31.0,18.09,0.0
2018,7,27,19,15,65.5,11.5,3.9,16.3,15.5,11.3,0.0
2018,7,27,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,28,5,15,21.0,7.5,2.2,13.95,8.5,7.37,0.0
2018,7,28,5,30,42.0,15.0,2.2,14.3,17.0,12.82,0.0
2018,7,28,5,45,75.5,33.0,2.25,14.7,42.0,28.82,16.33
2018,7,28,6,0,109.0,51.0,2.3,15.1,67.0,53.11,34.59
2018,7,28,6,15,87.0,68.0,2.2,15.45,84.0,74.43,53.1
2018,7,28,6,30,65.0,85.0,2.1,15.8,101.0,92.62,69.79
2018,7,28,6,45,66.5,107.5,2.0,16.2,127.0,118.56,91.86
2018,7,28,7,0,68.0,130.0,1.9,16.6,153.0,144.85,113.89
2018,7,28,7,15,108.0,153.0,1.85,17.0,197.0,186.14,147.11
2018,7,28,7,30,148.0,176.0,1.8,17.4,241.0,231.5,183.42
2018,7,28,7,45,175.0,198.0,1.75,17.85,283.5,274.23,217.25
2018,7,28,8,0,202.0,220.0,1.7,18.3,326.0,319.68,252.61
2018,7,28,8,15,215.5,242.0,1.7,18.7,365.0,360.11,283.42
2018,7,28,8,30,229.0,264.0,1.7,19.1,404.0,401.58,314.38
2018,7,28,8,45,288.5,272.0,1.65,19.5,462.0,463.31,360.55
2018,7,28,9,0,348.0,280.0,1.6,19.9,520.0,527.03,407.07
2018,7,28,9,15,401.0,281.0,1.7,20.3,573.0,587.03,450.55
2018,7,28,9,30,454.0,282.0,1.8,20.7,626.0,646.78,493.22
2018,7,28,9,45,482.0,288.0,1.85,21.05,668.5,693.72,525.41
2018,7,28,10,0,510.0,294.0,1.9,21.4,711.0,741.11,557.51
2018,7,28,10,15,551.5,290.0,1.95,21.8,755.5,790.43,590.82
2018,7,28,10,30,593.0,286.0,2.0,22.2,800.0,840.99,624.4
2018,7,28,10,45,609.5,285.5,2.1,22.6,826.0,871.12,643.87
2018,7,28,11,0,626.0,285.0,2.2,23.0,852.0,899.7,662.4
2018,7,28,11,15,632.5,286.5,2.3,23.3,867.5,918.82,674.64
2018,7,28,11,30,639.0,288.0,2.4,23.6,883.0,935.7,685.49
2018,7,28,11,45,644.0,287.5,2.45,23.9,891.5,946.72,692.11
2018,7,28,12,0,649.0,287.0,2.5,24.2,900.0,955.25,697.21
2018,7,28,12,15,668.0,275.0,2.6,24.35,906.0,963.65,703.74
2018,7,28,12,30,687.0,263.0,2.7,24.5,912.0,969.31,708.22
2018,7,28,12,45,722.5,239.0,2.8,24.6,916.5,976.19,713.41
2018,7,28,13,0,758.0,215.0,2.9,24.7,921.0,979.53,716.37
2018,7,28,13,15,696.5,241.0,3.0,24.65,882.0,936.29,689.19
2018,7,28,13,30,635.0,267.0,3.1,24.6,843.0,891.74,660.1
2018,7,28,13,45,625.0,263.0,3.15,24.55,818.5,864.85,643.08
2018,7,28,14,0,615.0,259.0,3.2,24.5,794.0,836.11,624.51
2018,7,28,14,15,636.0,241.5,3.25,24.35,778.5,819.65,615.3
2018,7,28,14,30,657.0,224.0,3.3,24.2,763.0,799.83,603.54
2018,7,28,14,45,639.5,219.5,3.35,24.0,726.0,757.99,575.43
2018,7,28,15,0,622.0,215.0,3.4,23.8,689.0,715.39,546.42
2018,7,28,15,15,614.0,205.5,3.4,23.8,652.5,674.4,517.69
2018,7,28,15,30,606.0,196.0,3.4,23.8,616.0,632.39,487.69
2018,7,28,15,45,597.0,185.0,3.45,23.3,576.0,587.4,455.95
2018,7,28,16,0,588.0,174.0,3.5,22.8,536.0,541.85,422.91
2018,7,28,16,15,593.0,157.0,3.5,22.45,497.0,497.93,389.98
2018,7,28,16,30,598.0,140.0,3.5,22.1,458.0,452.43,354.73
2018,7,28,16,45,597.0,127.0,3.5,21.7,417.5,406.63,317.99
2018,7,28,17,0,596.0,114.0,3.5,21.3,377.0,360.11,279.37
2018,7,28,17,15,561.0,107.5,3.45,20.8,330.0,307.31,234.99
2018,7,28,17,30,526.0,101.0,3.4,20.3,283.0,257.82,192.5
2018,7,28,17,45,470.5,91.0,3.35,19.75,234.0,202.42,145.66
2018,7,28,18,0,415.0,81.0,3.3,19.2,185.0,154.18,105.3
2018,7,28,18,15,346.0,67.5,3.3,18.7,140.5,107.12,68.15
2018,7,28,18,30,277.0,54.0,3.3,18.2,96.0,67.94,40.06
2018,7,28,18,45,188.0,37.5,3.25,17.65,61.5,33.62,18.48
2018,7,28,19,0,99.0,21.0,3.2,17.1,27.0,16.45,0.0
2018,7,28,19,15,49.5,10.5,3.2,16.8,13.5,10.32,0.0
2018,7,28,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,29,5,15,0.0,7.0,2.4,14.65,7.0,6.88,0.0
2018,7,29,5,30,0.0,14.0,2.4,14.8,14.0,13.51,0.0
2018,7,29,5,45,31.5,32.5,2.45,15.0,37.0,30.3,17.64
2018,7,29,6,0,63.0,51.0,2.5,15.2,60.0,50.86,34.29
2018,7,29,6,15,68.5,70.5,2.45,15.5,84.0,74.23,53.7
2018,7,29,6,30,74.0,90.0,2.4,15.8,108.0,98.48,74.28
2018,7,29,6,45,135.0,110.0,2.4,16.1,152.5,137.12,104.96
2018,7,29,7,0,196.0,130.0,2.4,16.4,197.0,183.18,142.32
2018,7,29,7,15,203.5,148.5,2.4,16.8,228.0,215.89,170.0
2018,7,29,7,30,211.0,167.0,2.4,17.2,259.0,249.33,197.73
2018,7,29,7,45,207.0,193.0,2.4,17.6,292.5,283.93,225.72
2018,7,29,8,0,203.0,219.0,2.4,18.0,326.0,319.13,253.37
2018,7,29,8,15,269.0,231.0,2.35,18.4,386.5,381.51,302.04
2018,7,29,8,30,335.0,243.0,2.3,18.8,447.0,447.97,352.88
2018,7,29,8,45,388.5,246.5,2.3,19.25,500.5,503.36,394.45
2018,7,29,9,0,442.0,250.0,2.3,19.7,554.0,566.45,440.85
2018,7,29,9,15,452.0,262.0,2.3,19.9,589.0,605.9,468.73
2018,7,29,9,30,462.0,274.0,2.3,20.1,624.0,644.97,495.97
2018,7,29,9,45,507.5,270.5,2.35,20.3,671.5,696.92,533.16
2018,7,29,10,0,553.0,267.0,2.4,20.5,719.0,750.39,570.76
2018,7,29,10,15,605.5,252.0,2.45,20.55,763.0,800.97,606.55
2018,7,29,10,30,658.0,237.0,2.5,20.6,807.0,851.14,641.68
2018,7,29,10,45,705.0,219.0,2.55,20.65,844.0,893.2,669.72
2018,7,29,11,0,752.0,201.0,2.6,20.7,881.0,934.5,696.77
2018,7,29,11,15,713.5,225.0,2.65,20.65,878.5,935.13,696.85
2018,7,29,11,30,675.0,249.0,2.7,20.6,876.0,931.75,694.74
2018,7,29,11,45,728.5,222.0,2.75,20.6,904.0,963.98,716.43
2018,7,29,12,0,782.0,195.0,2.8,20.6,932.0,989.99,733.63
2018,7,29,12,15,777.5,197.0,2.9,20.5,930.0,989.18,733.94
2018,7,29,12,30,773.0,199.0,3.0,20.4,928.0,985.37,732.6
2018,7,29,12,45,736.5,217.5,3.05,20.35,907.5,967.91,721.69
2018,7,29,13,0,700.0,236.0,3.1,20.3,887.0,943.97,706.57
2018,7,29,13,15,616.5,279.5,3.15,20.2,846.5,897.4,674.61
2018,7,29,13,30,533.0,323.0,3.2,20.1,806.0,850.01,640.6
2018,7,29,13,45,466.0,342.5,3.25,20.0,757.0,795.47,602.14
2018,7,29,14,0,399.0,362.0,3.3,19.9,708.0,741.82,563.77
2018,7,29,14,15,308.0,373.5,3.35,19.8,635.5,656.35,501.75
2018,7,29,14,30,217.0,385.0,3.4,19.7,563.0,574.84,441.39
2018,7,29,14,45,176.0,368.5,3.45,19.6,509.0,516.32,398.59
2018,7,29,15,0,135.0,352.0,3.5,19.5,455.0,460.15,356.73
2018,7,29,15,15,135.5,330.0,3.5,19.5,428.5,432.16,336.58
2018,7,29,15,30,136.0,308.0,3.5,19.5,402.0,403.84,315.83
2018,7,29,15,45,116.0,280.5,3.6,19.25,357.0,356.21,279.97
2018,7,29,16,0,96.0,253.0,3.7,19.0,312.0,307.52,242.77
2018,7,29,16,15,181.5,211.0,3.75,18.75,311.0,311.54,248.03
2018,7,29,16,30,267.0,169.0,3.8,18.5,310.0,306.08,244.63
2018,7,29,16,45,444.5,135.0,3.85,18.3,342.0,341.82,272.34
2018,7,29,17,0,622.0,101.0,3.9,18.1,374.0,357.24,280.96
2018,7,29,17,15,581.0,95.0,3.85,17.75,324.5,301.45,233.01
2018,7,29,17,30,540.0,89.0,3.8,17.4,275.0,249.61,187.81
2018,7,29,17,45,491.0,80.5,3.8,17.1,228.5,197.59,142.57
2018,7,29,18,0,442.0,72.0,3.8,16.8,182.0,150.94,102.51
2018,7,29,18,15,367.5,61.0,3.7,16.5,138.0,103.34,64.69
2018,7,29,18,30,293.0,50.0,3.6,16.2,94.0,65.0,37.48
2018,7,29,18,45,189.5,35.0,3.5,15.95,59.5,31.12,16.71
2018,7,29,19,0,86.0,20.0,3.4,15.7,25.0,16.86,0.0
2018,7,29,19,15,43.0,10.0,3.35,15.55,12.5,9.83,0.0
2018,7,29,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,5,15,24.0,8.5,2.75,13.95,9.5,8.36,0.0
2018,7,30,5,30,48.0,17.0,2.8,14.2,19.0,14.42,0.0
2018,7,30,5,45,98.0,35.5,2.8,14.5,47.0,30.58,19.01
2018,7,30,6,0,148.0,54.0,2.8,14.8,75.0,57.83,37.16
2018,7,30,6,15,112.5,65.5,2.75,15.2,85.5,75.02,52.49
2018,7,30,6,30,77.0,77.0,2.7,15.6,96.0,87.03,64.64
2018,7,30,6,45,47.0,95.5,2.65,16.0,108.0,102.63,79.37
2018,7,30,7,0,17.0,114.0,2.6,16.4,120.0,114.55,90.31
2018,7,30,7,15,33.5,140.5,2.55,16.9,154.5,147.37,116.9
2018,7,30,7,30,50.0,167.0,2.5,17.4,189.0,182.04,144.67
2018,7,30,7,45,84.0,193.5,2.4,17.85,235.5,226.62,180.06
2018,7,30,8,0,118.0,220.0,2.3,18.3,282.0,276.78,219.4
2018,7,30,8,15,155.5,242.5,2.3,18.8,332.0,326.9,258.19
2018,7,30,8,30,193.0,265.0,2.3,19.3,382.0,380.56,299.08
2018,7,30,8,45,264.0,274.0,2.25,19.75,447.5,449.15,351.1
2018,7,30,9,0,335.0,283.0,2.2,20.2,513.0,520.81,404.22
2018,7,30,9,15,381.5,285.5,2.25,20.6,562.0,573.04,442.18
2018,7,30,9,30,428.0,288.0,2.3,21.0,611.0,632.34,484.59
2018,7,30,9,45,460.0,291.0,2.35,21.35,653.0,678.64,516.9
2018,7,30,10,0,492.0,294.0,2.4,21.7,695.0,725.71,549.35
2018,7,30,10,15,556.5,277.0,2.45,21.95,746.0,781.56,588.71
2018,7,30,10,30,621.0,260.0,2.5,22.2,797.0,840.55,629.5
2018,7,30,10,45,648.0,253.5,2.6,22.45,826.5,875.0,652.67
2018,7,30,11,0,675.0,247.0,2.7,22.7,856.0,908.19,674.91
2018,7,30,11,15,683.0,247.5,2.75,22.85,872.5,928.5,687.67
2018,7,30,11,30,691.0,248.0,2.8,23.0,889.0,946.44,699.01
2018,7,30,11,45,619.0,287.0,2.85,23.15,865.0,921.43,680.38
2018,7,30,12,0,547.0,326.0,2.9,23.3,841.0,892.42,658.69
