Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,11,0,660.0,253.0,1.2,26.1,838.0,899.22,644.48
2018,8,9,11,15,681.0,246.0,1.25,26.5,858.5,924.19,659.7
2018,8,9,11,30,702.0,239.0,1.3,26.9,879.0,947.07,673.09
2018,8,9,11,45,730.5,226.5,1.35,27.25,897.5,969.32,686.23
2018,8,9,12,0,759.0,214.0,1.4,27.6,916.0,988.98,697.8
2018,8,9,12,15,733.5,227.5,1.55,27.75,906.0,979.12,693.16
2018,8,9,12,30,708.0,241.0,1.7,27.9,896.0,966.22,686.87
2018,8,9,12,45,654.5,266.0,1.8,28.0,867.5,934.62,667.73
2018,8,9,13,0,601.0,291.0,1.9,28.1,839.0,900.79,645.89
2018,8,9,13,15,598.0,286.0,2.0,28.1,823.5,884.26,636.91
2018,8,9,13,30,595.0,281.0,2.1,28.1,808.0,865.46,626.17
2018,8,9,13,45,594.5,273.5,2.2,28.05,788.5,844.31,614.01
2018,8,9,14,0,594.0,266.0,2.3,28.0,769.0,820.98,600.23
2018,8,9,14,15,594.0,255.5,2.35,27.9,744.0,792.98,583.01
2018,8,9,14,30,594.0,245.0,2.4,27.8,719.0,762.95,564.19
2018,8,9,14,45,590.0,234.5,2.45,27.7,687.5,727.73,541.47
2018,8,9,15,0,586.0,224.0,2.5,27.6,656.0,690.96,517.29
2018,8,9,15,15,570.0,217.0,2.5,27.6,617.5,645.72,486.06
2018,8,9,15,30,554.0,210.0,2.5,27.6,579.0,602.04,455.37
2018,8,9,15,45,537.5,199.5,2.55,27.2,537.0,554.5,422.18
2018,8,9,16,0,521.0,189.0,2.6,26.8,495.0,507.25,388.3
2018,8,9,16,15,504.5,175.0,2.6,26.35,450.5,457.01,351.25
2018,8,9,16,30,488.0,161.0,2.6,25.9,406.0,407.53,313.7
2018,8,9,16,45,479.0,145.0,2.55,25.5,364.0,360.36,276.65
2018,8,9,17,0,470.0,129.0,2.5,25.1,322.0,313.55,238.7
2018,8,9,17,15,439.5,116.0,2.45,24.35,276.5,262.96,197.33
2018,8,9,17,30,409.0,103.0,2.4,23.6,231.0,215.41,157.63
2018,8,9,17,45,363.0,88.5,2.3,22.85,186.5,166.21,116.89
2018,8,9,18,0,317.0,74.0,2.2,22.1,142.0,122.21,81.03
2018,8,9,18,15,252.0,58.0,2.2,21.4,103.0,80.1,49.16
2018,8,9,18,30,187.0,42.0,2.2,20.7,64.0,45.59,25.32
2018,8,9,18,45,118.5,26.5,2.25,20.0,38.0,20.85,5.12
2018,8,9,19,0,50.0,11.0,2.3,19.3,12.0,10.81,0.0
2018,8,9,19,15,25.0,5.5,2.35,19.0,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.45,17.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,10,5,15,48.0,7.0,1.85,14.45,8.0,0.0,0.0
2018,8,10,5,30,96.0,14.0,1.9,14.9,16.0,13.76,0.0
2018,8,10,5,45,198.0,27.0,1.95,15.35,45.5,21.29,5.66
2018,8,10,6,0,300.0,40.0,2.0,15.8,75.0,49.6,25.91
2018,8,10,6,15,380.0,50.5,1.95,16.25,117.5,87.81,51.28
2018,8,10,6,30,460.0,61.0,1.9,16.7,160.0,134.57,87.06
2018,8,10,6,45,512.5,70.0,1.85,17.15,208.0,182.98,127.95
2018,8,10,7,0,565.0,79.0,1.8,17.6,256.0,237.23,174.71
2018,8,10,7,15,603.5,86.0,1.8,18.25,306.0,290.4,220.75
2018,8,10,7,30,642.0,93.0,1.8,18.9,356.0,347.3,268.83
2018,8,10,7,45,668.0,99.5,1.8,19.5,405.0,401.57,313.7
2018,8,10,8,0,694.0,106.0,1.8,20.1,454.0,457.65,358.45
2018,8,10,8,15,715.5,110.5,1.75,20.8,501.0,510.76,399.12
2018,8,10,8,30,737.0,115.0,1.7,21.5,548.0,564.64,438.84
2018,8,10,8,45,750.5,120.5,1.7,22.15,591.5,614.47,474.5
2018,8,10,9,0,764.0,126.0,1.7,22.8,635.0,663.97,508.76
2018,8,10,9,15,773.5,131.5,1.75,23.3,674.0,709.75,539.61
2018,8,10,9,30,783.0,137.0,1.8,23.8,713.0,754.2,568.09
2018,8,10,9,45,786.0,143.0,1.8,24.3,745.5,792.33,591.43
2018,8,10,10,0,789.0,149.0,1.8,24.8,778.0,828.25,613.01
2018,8,10,10,15,797.0,152.0,1.85,25.2,807.0,863.12,634.37
2018,8,10,10,30,805.0,155.0,1.9,25.6,836.0,895.77,654.12
2018,8,10,10,45,811.5,156.0,2.0,25.95,858.0,922.56,670.61
2018,8,10,11,0,818.0,157.0,2.1,26.3,880.0,946.71,685.44
2018,8,10,11,15,822.0,157.0,2.2,26.45,894.5,964.64,696.84
2018,8,10,11,30,826.0,157.0,2.3,26.6,909.0,979.59,706.46
2018,8,10,11,45,829.5,156.5,2.4,26.8,917.0,990.46,713.44
2018,8,10,12,0,833.0,156.0,2.5,27.0,925.0,998.18,718.52
2018,8,10,12,15,830.5,158.0,2.6,27.0,924.5,999.32,720.08
2018,8,10,12,30,828.0,160.0,2.7,27.0,924.0,997.23,719.72
2018,8,10,12,45,820.5,163.5,2.8,27.05,915.0,988.56,715.08
2018,8,10,13,0,813.0,167.0,2.9,27.1,906.0,976.81,708.56
2018,8,10,13,15,811.0,164.0,3.0,27.05,891.0,960.7,699.53
2018,8,10,13,30,809.0,161.0,3.1,27.0,876.0,941.61,688.55
2018,8,10,13,45,779.5,170.5,3.2,26.9,845.0,906.97,667.37
2018,8,10,14,0,750.0,180.0,3.3,26.8,814.0,870.7,644.95
2018,8,10,14,15,690.5,199.5,3.4,26.65,767.5,820.16,612.63
2018,8,10,14,30,631.0,219.0,3.5,26.5,721.0,767.52,577.18
2018,8,10,14,45,623.5,211.5,3.55,26.3,688.5,731.21,553.24
2018,8,10,15,0,616.0,204.0,3.6,26.1,656.0,693.49,527.76
2018,8,10,15,15,606.5,195.0,3.6,26.1,619.0,651.58,498.24
2018,8,10,15,30,597.0,186.0,3.6,26.1,582.0,608.78,467.56
2018,8,10,15,45,588.0,174.0,3.65,25.65,541.5,562.63,434.76
2018,8,10,16,0,579.0,162.0,3.7,25.2,501.0,515.96,400.64
2018,8,10,16,15,561.0,151.0,3.7,24.8,456.0,465.01,362.05
2018,8,10,16,30,543.0,140.0,3.7,24.4,411.0,413.12,321.7
2018,8,10,16,45,534.5,125.0,3.7,24.0,367.5,364.31,282.53
2018,8,10,17,0,526.0,110.0,3.7,23.6,324.0,317.15,243.36
2018,8,10,17,15,501.5,98.0,3.6,23.05,279.0,266.39,200.53
2018,8,10,17,30,477.0,86.0,3.5,22.5,234.0,217.96,158.8
2018,8,10,17,45,429.5,75.0,3.45,21.9,189.5,167.05,115.73
2018,8,10,18,0,382.0,64.0,3.4,21.3,145.0,122.51,78.85
2018,8,10,18,15,309.5,52.0,3.25,20.75,106.0,79.86,46.78
2018,8,10,18,30,237.0,40.0,3.1,20.2,67.0,45.56,24.06
2018,8,10,18,45,151.0,26.5,2.95,19.65,40.5,20.96,3.27
2018,8,10,19,0,65.0,13.0,2.8,19.1,14.0,12.78,0.0
2018,8,10,19,15,32.5,6.5,2.75,18.85,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,5,15,33.0,6.5,2.55,15.8,7.0,0.0,0.0
2018,8,11,5,30,66.0,13.0,2.7,16.1,14.0,12.78,0.0
2018,8,11,5,45,153.0,27.5,2.8,16.4,41.5,21.78,4.47
2018,8,11,6,0,240.0,42.0,2.9,16.7,69.0,48.14,26.3
2018,8,11,6,15,318.5,54.5,2.85,17.15,110.5,83.91,50.44
2018,8,11,6,30,397.0,67.0,2.8,17.6,152.0,128.73,84.63
2018,8,11,6,45,453.0,78.5,2.8,18.0,200.0,176.64,124.66
2018,8,11,7,0,509.0,90.0,2.8,18.4,248.0,231.93,171.86
2018,8,11,7,15,551.0,98.5,2.8,19.0,298.0,284.65,217.28
2018,8,11,7,30,593.0,107.0,2.8,19.6,348.0,341.57,265.34
2018,8,11,7,45,623.0,113.5,2.85,20.2,397.0,395.08,309.79
2018,8,11,8,0,653.0,120.0,2.9,20.8,446.0,450.89,354.75
2018,8,11,8,15,676.5,125.5,2.95,21.35,493.5,504.13,396.51
2018,8,11,8,30,700.0,131.0,3.0,21.9,541.0,558.42,437.82
2018,8,11,8,45,716.0,137.0,3.0,22.45,585.0,609.13,475.08
2018,8,11,9,0,732.0,143.0,3.0,23.0,629.0,659.64,511.12
2018,8,11,9,15,744.0,148.0,3.05,23.4,668.5,705.71,543.53
2018,8,11,9,30,756.0,153.0,3.1,23.8,708.0,750.72,573.77
2018,8,11,9,45,761.5,159.0,3.1,24.2,741.5,788.47,597.85
2018,8,11,10,0,767.0,165.0,3.1,24.6,775.0,825.7,621.34
2018,8,11,10,15,775.5,167.5,3.15,24.8,803.5,859.87,643.28
2018,8,11,10,30,784.0,170.0,3.2,25.0,832.0,891.91,663.67
2018,8,11,10,45,789.5,172.5,3.2,25.25,854.0,918.84,680.1
2018,8,11,11,0,795.0,175.0,3.2,25.5,876.0,943.16,694.76
2018,8,11,11,15,799.0,176.0,3.25,25.55,891.0,961.76,706.56
2018,8,11,11,30,803.0,177.0,3.3,25.6,906.0,977.46,716.56
2018,8,11,11,45,775.5,193.0,3.4,25.65,902.0,974.41,714.7
2018,8,11,12,0,748.0,209.0,3.5,25.7,898.0,972.29,713.7
2018,8,11,12,15,778.0,192.5,3.55,25.7,909.0,982.27,720.6
2018,8,11,12,30,808.0,176.0,3.6,25.7,920.0,993.51,728.32
2018,8,11,12,45,809.0,173.5,3.65,25.7,913.0,987.08,724.51
2018,8,11,13,0,810.0,171.0,3.7,25.7,906.0,977.49,718.86
2018,8,11,13,15,805.5,170.0,3.7,25.6,890.5,961.03,708.71
2018,8,11,13,30,801.0,169.0,3.7,25.5,875.0,941.66,696.72
2018,8,11,13,45,740.5,193.0,3.75,25.45,832.5,896.46,667.49
2018,8,11,14,0,680.0,217.0,3.8,25.4,790.0,848.03,635.89
2018,8,11,14,15,648.0,222.5,3.8,25.2,753.0,805.93,607.84
2018,8,11,14,30,616.0,228.0,3.8,25.0,716.0,763.35,578.59
2018,8,11,14,45,620.5,214.5,3.8,24.85,687.0,731.14,557.24
2018,8,11,15,0,625.0,201.0,3.8,24.7,658.0,696.7,533.88
2018,8,11,15,15,613.0,193.5,3.8,24.7,620.5,654.06,503.52
2018,8,11,15,30,601.0,186.0,3.8,24.7,583.0,610.73,472.13
2018,8,11,15,45,584.5,176.5,3.75,24.15,540.5,562.02,436.99
2018,8,11,16,0,568.0,167.0,3.7,23.6,498.0,511.59,399.72
2018,8,11,16,15,543.5,157.0,3.65,23.25,451.0,458.71,359.22
2018,8,11,16,30,519.0,147.0,3.6,22.9,404.0,407.28,318.83
2018,8,11,16,45,510.0,132.5,3.6,22.55,362.0,359.95,280.6
2018,8,11,17,0,501.0,118.0,3.6,22.2,320.0,312.91,241.41
2018,8,11,17,15,473.5,106.0,3.55,21.65,275.5,262.67,198.99
2018,8,11,17,30,446.0,94.0,3.5,21.1,231.0,215.11,158.05
2018,8,11,17,45,393.0,82.0,3.4,20.6,186.0,164.88,115.71
2018,8,11,18,0,340.0,70.0,3.3,20.1,141.0,120.6,79.32
2018,8,11,18,15,267.0,55.5,3.3,19.6,101.5,78.04,47.26
2018,8,11,18,30,194.0,41.0,3.3,19.1,62.0,43.95,24.05
2018,8,11,18,45,115.0,24.5,3.25,18.55,35.5,19.34,0.24
2018,8,11,19,0,36.0,8.0,3.2,18.0,9.0,7.86,0.0
2018,8,11,19,15,18.0,4.0,3.2,17.75,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.2,17.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,12,5,15,13.5,4.0,1.85,14.9,4.0,0.0,0.0
2018,8,12,5,30,27.0,8.0,1.9,15.2,8.0,7.86,0.0
2018,8,12,5,45,80.5,24.0,1.9,15.55,31.5,20.08,2.14
2018,8,12,6,0,134.0,40.0,1.9,15.9,55.0,41.99,24.34
2018,8,12,6,15,193.0,59.5,1.8,16.3,93.5,75.46,48.85
2018,8,12,6,30,252.0,79.0,1.7,16.7,132.0,116.05,80.46
2018,8,12,6,45,301.5,96.5,1.6,17.1,177.0,159.62,116.3
2018,8,12,7,0,351.0,114.0,1.5,17.5,222.0,209.73,158.11
2018,8,12,7,15,392.0,128.0,1.45,18.1,269.5,258.61,198.94
2018,8,12,7,30,433.0,142.0,1.4,18.7,317.0,311.76,242.49
2018,8,12,7,45,467.0,152.5,1.35,19.25,364.5,362.39,283.19
2018,8,12,8,0,501.0,163.0,1.3,19.8,412.0,416.0,325.01
2018,8,12,8,15,529.0,171.5,1.3,20.35,458.5,467.03,363.82
2018,8,12,8,30,557.0,180.0,1.3,20.9,505.0,519.87,402.82
2018,8,12,8,45,581.0,185.5,1.3,21.45,548.5,568.61,437.74
2018,8,12,9,0,605.0,191.0,1.3,22.0,592.0,620.2,473.66
2018,8,12,9,15,635.5,190.5,1.4,22.45,635.0,669.18,508.06
2018,8,12,9,30,666.0,190.0,1.5,22.9,678.0,718.81,542.28
2018,8,12,9,45,705.0,180.0,1.6,23.35,719.0,765.89,574.3
2018,8,12,10,0,744.0,170.0,1.7,23.8,760.0,813.29,604.79
2018,8,12,10,15,754.0,171.5,1.8,24.1,788.5,844.85,624.74
2018,8,12,10,30,764.0,173.0,1.9,24.4,817.0,876.64,644.92
2018,8,12,10,45,772.0,174.0,2.0,24.7,839.5,903.88,662.02
2018,8,12,11,0,780.0,175.0,2.1,25.0,862.0,928.67,677.55
2018,8,12,11,15,785.5,175.5,2.25,25.15,877.5,947.93,690.42
2018,8,12,11,30,791.0,176.0,2.4,25.3,893.0,964.38,701.56
2018,8,12,11,45,795.0,175.0,2.5,25.45,900.5,974.88,708.45
2018,8,12,12,0,799.0,174.0,2.6,25.6,908.0,982.35,713.53
2018,8,12,12,15,802.0,172.5,2.7,25.55,909.0,985.21,716.31
2018,8,12,12,30,805.0,171.0,2.8,25.5,910.0,984.92,717.18
2018,8,12,12,45,809.5,166.0,2.9,25.45,904.0,979.32,714.71
2018,8,12,13,0,814.0,161.0,3.0,25.4,898.0,970.49,710.24
2018,8,12,13,15,812.0,159.0,3.1,25.25,883.5,955.31,701.93
2018,8,12,13,30,810.0,157.0,3.2,25.1,869.0,937.12,691.67
2018,8,12,13,45,780.5,167.0,3.3,24.95,838.5,902.97,670.67
2018,8,12,14,0,751.0,177.0,3.4,24.8,808.0,867.17,648.42
2018,8,12,14,15,693.5,195.5,3.45,24.55,762.5,817.35,616.21
2018,8,12,14,30,636.0,214.0,3.5,24.3,717.0,765.39,581.04
2018,8,12,14,45,636.5,202.5,3.55,24.05,686.5,731.22,558.71
2018,8,12,15,0,637.0,191.0,3.6,23.8,656.0,695.06,534.38
2018,8,12,15,15,630.0,181.5,3.6,23.8,619.0,653.55,504.89
2018,8,12,15,30,623.0,172.0,3.6,23.8,582.0,610.91,474.03
2018,8,12,15,45,606.5,163.5,3.65,23.15,539.5,562.23,439.15
2018,8,12,16,0,590.0,155.0,3.7,22.5,497.0,513.65,403.35
2018,8,12,16,15,576.5,143.5,3.7,22.05,453.0,464.07,365.38
2018,8,12,16,30,563.0,132.0,3.7,21.6,409.0,414.78,326.48
2018,8,12,16,45,557.5,117.5,3.7,21.2,366.5,366.52,287.1
2018,8,12,17,0,552.0,103.0,3.7,20.8,324.0,318.1,246.26
2018,8,12,17,15,523.0,92.5,3.65,20.3,278.0,265.92,201.6
2018,8,12,17,30,494.0,82.0,3.6,19.8,232.0,216.54,158.53
2018,8,12,17,45,452.5,71.5,3.55,19.25,188.5,167.51,116.15
2018,8,12,18,0,411.0,61.0,3.5,18.7,145.0,123.13,78.75
2018,8,12,18,15,329.5,49.5,3.45,18.25,104.5,77.92,44.9
2018,8,12,18,30,248.0,38.0,3.4,17.8,64.0,42.87,22.04
2018,8,12,18,45,148.0,23.5,3.35,17.35,37.0,18.6,0.0
2018,8,12,19,0,48.0,9.0,3.3,16.9,10.0,8.85,0.0
2018,8,12,19,15,24.0,4.5,3.2,16.7,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,13,5,15,20.0,4.5,2.55,14.05,5.0,0.0,0.0
2018,8,13,5,30,40.0,9.0,2.6,14.4,10.0,8.85,0.0
2018,8,13,5,45,82.0,21.0,2.7,14.75,28.5,17.69,0.0
2018,8,13,6,0,124.0,33.0,2.8,15.1,47.0,35.28,19.27
2018,8,13,6,15,117.5,46.5,2.8,15.5,65.0,55.65,35.75
2018,8,13,6,30,111.0,60.0,2.8,15.9,83.0,75.32,52.93
2018,8,13,6,45,56.0,77.5,2.8,16.3,89.0,87.0,65.69
2018,8,13,7,0,1.0,95.0,2.8,16.7,95.0,91.87,71.79
2018,8,13,7,15,1.5,111.0,2.8,17.1,111.5,107.71,84.78
2018,8,13,7,30,2.0,127.0,2.8,17.5,128.0,123.65,97.58
2018,8,13,7,45,2.5,140.0,2.8,17.9,141.0,136.76,107.84
2018,8,13,8,0,3.0,153.0,2.8,18.3,154.0,149.93,118.01
2018,8,13,8,15,6.0,170.0,2.8,18.65,173.0,168.45,132.42
2018,8,13,8,30,9.0,187.0,2.8,19.0,192.0,187.31,146.92
2018,8,13,8,45,10.5,202.0,2.8,19.35,208.5,203.55,159.17
2018,8,13,9,0,12.0,217.0,2.8,19.7,225.0,219.93,171.43
2018,8,13,9,15,22.0,249.0,2.8,20.0,264.5,259.53,201.9
2018,8,13,9,30,32.0,281.0,2.8,20.3,304.0,304.47,235.95
2018,8,13,9,45,80.0,319.5,2.8,20.6,381.5,384.0,296.85
2018,8,13,10,0,128.0,358.0,2.8,20.9,459.0,472.59,362.86
2018,8,13,10,15,244.5,356.5,2.85,21.1,558.5,583.5,446.2
2018,8,13,10,30,361.0,355.0,2.9,21.3,658.0,694.66,527.35
2018,8,13,10,45,517.0,294.5,2.95,21.5,741.5,792.72,599.39
2018,8,13,11,0,673.0,234.0,3.0,21.7,825.0,891.52,669.97
2018,8,13,11,15,705.5,221.0,3.05,21.75,850.0,921.34,689.05
2018,8,13,11,30,738.0,208.0,3.1,21.8,875.0,949.22,707.37
2018,8,13,11,45,755.0,201.0,3.15,21.85,888.5,965.83,718.19
2018,8,13,12,0,772.0,194.0,3.2,21.9,902.0,975.69,724.69
2018,8,13,12,15,782.0,187.5,3.25,21.9,904.5,980.33,728.02
2018,8,13,12,30,792.0,181.0,3.3,21.9,907.0,981.86,729.44
2018,8,13,12,45,810.0,168.0,3.35,21.85,905.0,981.34,729.78
2018,8,13,13,0,828.0,155.0,3.4,21.8,903.0,977.3,727.9
2018,8,13,13,15,825.5,153.5,3.5,21.75,888.0,961.92,718.87
2018,8,13,13,30,823.0,152.0,3.6,21.7,873.0,943.5,707.89
2018,8,13,13,45,793.0,162.5,3.65,21.6,842.5,909.16,685.86
2018,8,13,14,0,763.0,173.0,3.7,21.5,812.0,873.14,662.61
2018,8,13,14,15,743.5,174.0,3.75,21.3,778.5,837.87,639.93
2018,8,13,14,30,724.0,175.0,3.8,21.1,745.0,798.57,614.17
2018,8,13,14,45,708.5,172.5,3.85,20.95,709.0,757.75,586.91
2018,8,13,15,0,693.0,170.0,3.9,20.8,673.0,715.82,557.91
2018,8,13,15,15,679.0,164.0,3.9,20.8,633.5,670.54,525.13
2018,8,13,15,30,665.0,158.0,3.9,20.8,594.0,624.57,491.21
2018,8,13,15,45,659.5,147.5,3.9,20.3,554.0,578.99,457.94
2018,8,13,16,0,654.0,137.0,3.9,19.8,514.0,532.41,422.92
2018,8,13,16,15,628.5,130.0,3.9,19.45,466.0,477.68,380.15
2018,8,13,16,30,603.0,123.0,3.9,19.1,418.0,424.34,337.31
2018,8,13,16,45,597.0,110.5,3.85,18.75,375.0,375.69,296.89
2018,8,13,17,0,591.0,98.0,3.8,18.4,332.0,326.87,254.96
2018,8,13,17,15,553.5,89.5,3.8,18.0,284.0,271.74,207.34
2018,8,13,17,30,516.0,81.0,3.8,17.6,236.0,220.34,162.17
2018,8,13,17,45,453.5,72.0,3.75,17.2,189.0,167.13,116.57
2018,8,13,18,0,391.0,63.0,3.7,16.8,142.0,120.12,77.61
2018,8,13,18,15,305.0,50.5,3.65,16.45,101.0,75.63,44.38
2018,8,13,18,30,219.0,38.0,3.6,16.1,60.0,41.06,21.46
2018,8,13,18,45,129.0,23.0,3.5,15.75,34.0,18.26,0.0
2018,8,13,19,0,39.0,8.0,3.4,15.4,8.0,7.86,0.0
2018,8,13,19,15,19.5,4.0,3.35,15.25,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,5,15,7.5,3.0,2.9,14.65,3.0,0.0,0.0
2018,8,14,5,30,15.0,6.0,3.0,14.9,6.0,5.9,0.0
2018,8,14,5,45,56.5,23.0,3.1,15.2,28.0,19.24,0.0
2018,8,14,6,0,98.0,40.0,3.2,15.5,50.0,39.99,23.53
2018,8,14,6,15,93.0,55.5,3.25,15.8,69.5,61.63,41.61
2018,8,14,6,30,88.0,71.0,3.3,16.1,89.0,81.95,59.34
2018,8,14,6,45,52.5,88.5,3.35,16.45,100.0,96.6,73.76
2018,8,14,7,0,17.0,106.0,3.4,16.8,111.0,106.8,83.77
2018,8,14,7,15,21.5,123.0,3.4,17.15,130.5,125.94,99.53
2018,8,14,7,30,26.0,140.0,3.4,17.5,150.0,146.58,116.27
2018,8,14,7,45,22.0,130.0,3.4,17.85,139.5,136.78,107.96
2018,8,14,8,0,18.0,120.0,3.4,18.2,129.0,126.34,99.1
2018,8,14,8,15,12.5,145.0,3.35,18.45,151.5,147.56,115.92
2018,8,14,8,30,7.0,170.0,3.3,18.7,174.0,169.44,132.94
2018,8,14,8,45,23.0,211.5,3.3,19.0,226.5,221.01,173.74
2018,8,14,9,0,39.0,253.0,3.3,19.3,279.0,277.81,217.88
2018,8,14,9,15,100.5,286.5,3.3,19.55,358.5,358.71,281.16
2018,8,14,9,30,162.0,320.0,3.3,19.8,438.0,449.49,350.42
2018,8,14,9,45,307.0,302.5,3.3,20.05,540.0,560.85,436.11
2018,8,14,10,0,452.0,285.0,3.3,20.3,642.0,682.27,526.51
2018,8,14,10,15,447.5,293.5,3.35,20.5,658.0,702.16,539.14
2018,8,14,10,30,443.0,302.0,3.4,20.7,674.0,720.22,551.02
2018,8,14,10,45,286.0,361.0,3.4,20.9,603.5,641.02,488.67
2018,8,14,11,0,129.0,420.0,3.4,21.1,533.0,553.5,419.63
2018,8,14,11,15,280.5,374.5,3.45,21.2,626.0,661.79,503.16
2018,8,14,11,30,432.0,329.0,3.5,21.3,719.0,773.57,586.0
2018,8,14,11,45,610.5,255.0,3.5,21.35,811.0,879.22,663.79
2018,8,14,12,0,789.0,181.0,3.5,21.4,903.0,978.82,731.16
2018,8,14,12,15,792.0,179.5,3.55,21.45,904.0,981.59,732.34
2018,8,14,12,30,795.0,178.0,3.6,21.5,905.0,981.24,732.36
2018,8,14,12,45,800.0,173.0,3.65,21.5,899.0,976.1,729.43
2018,8,14,13,0,805.0,168.0,3.7,21.5,893.0,967.76,724.49
2018,8,14,13,15,803.5,165.5,3.75,21.5,878.5,952.55,715.01
2018,8,14,13,30,802.0,163.0,3.8,21.5,864.0,934.34,703.59
2018,8,14,13,45,801.0,158.5,3.85,21.45,843.0,911.62,689.25
2018,8,14,14,0,800.0,154.0,3.9,21.4,822.0,886.05,672.95
2018,8,14,14,15,793.0,151.0,3.9,21.25,793.5,854.06,652.13
2018,8,14,14,30,786.0,148.0,3.9,21.1,765.0,819.8,629.63
2018,8,14,14,45,778.5,143.0,3.95,20.95,730.5,780.99,603.93
2018,8,14,15,0,771.0,138.0,4.0,20.8,696.0,740.32,576.61
2018,8,14,15,15,756.0,135.0,4.0,20.8,655.5,694.57,544.64
2018,8,14,15,30,741.0,132.0,4.0,20.8,615.0,648.75,510.72
2018,8,14,15,45,724.5,127.0,3.95,20.35,571.0,598.37,473.42
2018,8,14,16,0,708.0,122.0,3.9,19.9,527.0,547.82,435.0
2018,8,14,16,15,685.5,116.0,3.9,19.55,479.5,493.1,392.19
2018,8,14,16,30,663.0,110.0,3.9,19.2,432.0,439.35,348.89
2018,8,14,16,45,632.5,103.0,3.9,18.9,382.5,382.36,301.73
2018,8,14,17,0,602.0,96.0,3.9,18.6,333.0,327.76,255.24
2018,8,14,17,15,558.0,89.0,3.85,18.2,283.5,271.44,206.67
2018,8,14,17,30,514.0,82.0,3.8,17.8,234.0,219.56,161.25
2018,8,14,17,45,453.0,72.0,3.75,17.4,186.5,165.9,115.3
2018,8,14,18,0,392.0,62.0,3.7,17.0,139.0,118.3,75.9
2018,8,14,18,15,306.0,49.0,3.6,16.65,98.5,73.49,42.57
2018,8,14,18,30,220.0,36.0,3.5,16.3,58.0,38.64,19.49
2018,8,14,18,45,129.5,22.0,3.4,16.0,33.0,17.51,0.0
2018,8,14,19,0,39.0,8.0,3.3,15.7,8.0,7.86,0.0
2018,8,14,19,15,19.5,4.0,3.25,15.55,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,15,5,15,9.0,3.0,2.5,15.0,3.0,0.0,0.0
2018,8,15,5,30,18.0,6.0,2.6,15.3,6.0,5.9,0.0
2018,8,15,5,45,70.5,20.5,2.7,15.65,27.0,17.26,0.0
2018,8,15,6,0,123.0,35.0,2.8,16.0,48.0,36.59,20.07
2018,8,15,6,15,129.0,49.5,2.85,16.35,69.5,59.28,38.08
2018,8,15,6,30,135.0,64.0,2.9,16.7,91.0,82.71,57.79
2018,8,15,6,45,79.0,86.0,2.95,17.05,103.0,100.3,75.65
2018,8,15,7,0,23.0,108.0,3.0,17.4,115.0,110.79,86.69
2018,8,15,7,15,47.0,133.0,2.95,17.75,150.5,144.78,114.3
2018,8,15,7,30,71.0,158.0,2.9,18.1,186.0,181.63,144.07
2018,8,15,7,45,96.0,182.5,2.9,18.5,226.0,221.16,175.73
2018,8,15,8,0,121.0,207.0,2.9,18.9,266.0,265.71,211.0
2018,8,15,8,15,145.5,229.0,2.85,19.2,307.5,308.14,244.15
2018,8,15,8,30,170.0,251.0,2.8,19.5,349.0,352.87,278.58
2018,8,15,8,45,199.0,268.5,2.75,19.85,392.5,398.07,312.87
2018,8,15,9,0,228.0,286.0,2.7,20.2,436.0,445.54,348.29
2018,8,15,9,15,331.0,271.5,2.7,20.45,504.0,521.09,406.17
2018,8,15,9,30,434.0,257.0,2.7,20.7,572.0,605.13,468.96
2018,8,15,9,45,630.0,189.5,2.7,21.0,672.0,714.28,551.03
2018,8,15,10,0,826.0,122.0,2.7,21.3,772.0,829.8,630.62
2018,8,15,10,15,776.5,153.5,2.8,21.5,782.5,845.21,639.48
2018,8,15,10,30,727.0,185.0,2.9,21.7,793.0,857.67,647.24
2018,8,15,10,45,795.5,153.0,2.95,21.85,835.0,903.04,677.29
2018,8,15,11,0,864.0,121.0,3.0,22.0,877.0,946.09,705.23
2018,8,15,11,15,869.0,121.5,3.1,22.1,892.5,965.89,718.04
2018,8,15,11,30,874.0,122.0,3.2,22.2,908.0,982.6,729.07
2018,8,15,11,45,878.5,120.0,3.25,22.25,916.0,993.04,735.8
2018,8,15,12,0,883.0,118.0,3.3,22.3,924.0,1000.19,740.52
2018,8,15,12,15,882.0,119.0,3.35,22.3,923.5,1001.65,741.76
2018,8,15,12,30,881.0,120.0,3.4,22.3,923.0,999.73,740.92
2018,8,15,12,45,878.0,120.0,3.5,22.3,914.5,991.44,736.34
2018,8,15,13,0,875.0,120.0,3.6,22.3,906.0,979.85,729.68
2018,8,15,13,15,872.0,118.5,3.6,22.25,890.5,963.48,719.36
2018,8,15,13,30,869.0,117.0,3.6,22.2,875.0,943.95,707.01
2018,8,15,13,45,866.0,114.5,3.65,22.1,853.0,920.34,692.36
2018,8,15,14,0,863.0,112.0,3.7,22.0,831.0,893.77,675.68
2018,8,15,14,15,856.5,110.5,3.7,21.9,802.5,862.37,655.33
2018,8,15,14,30,850.0,109.0,3.7,21.8,774.0,828.48,633.16
2018,8,15,14,45,842.0,106.0,3.7,21.65,739.0,789.53,607.37
2018,8,15,15,0,834.0,103.0,3.7,21.5,704.0,748.56,579.91
2018,8,15,15,15,820.5,100.5,3.7,21.5,663.0,702.32,547.99
2018,8,15,15,30,807.0,98.0,3.7,21.5,622.0,656.68,515.89
2018,8,15,15,45,791.5,95.0,3.7,21.15,578.0,606.29,478.59
2018,8,15,16,0,776.0,92.0,3.7,20.8,534.0,555.48,439.9
2018,8,15,16,15,754.5,88.0,3.65,20.5,486.0,500.25,396.48
2018,8,15,16,30,733.0,84.0,3.6,20.2,438.0,445.75,352.33
2018,8,15,16,45,703.0,80.0,3.6,19.9,388.0,388.57,304.83
2018,8,15,17,0,673.0,76.0,3.6,19.6,338.0,333.09,257.35
2018,8,15,17,15,631.0,71.0,3.5,19.2,288.0,275.64,207.43
2018,8,15,17,30,589.0,66.0,3.4,18.8,238.0,222.3,160.31
2018,8,15,17,45,527.5,59.0,3.35,18.4,190.0,167.35,112.97
2018,8,15,18,0,466.0,52.0,3.3,18.0,142.0,119.32,73.15
2018,8,15,18,15,373.0,42.5,3.2,17.65,100.5,73.14,39.52
2018,8,15,18,30,280.0,33.0,3.1,17.3,59.0,37.94,17.59
2018,8,15,18,45,167.0,20.5,3.05,16.95,33.5,16.32,0.0
2018,8,15,19,0,54.0,8.0,3.0,16.6,8.0,7.86,0.0
2018,8,15,19,15,27.0,4.0,2.95,16.4,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,16,5,15,28.0,4.5,1.95,14.1,4.5,0.0,0.0
2018,8,16,5,30,56.0,9.0,2.1,14.6,9.0,8.85,0.0
2018,8,16,5,45,168.5,22.5,2.2,15.05,36.5,17.87,0.0
2018,8,16,6,0,281.0,36.0,2.3,15.5,64.0,43.77,21.79
2018,8,16,6,15,314.5,47.5,2.35,15.9,96.5,75.23,43.66
2018,8,16,6,30,348.0,59.0,2.4,16.3,129.0,111.39,72.48
2018,8,16,6,45,363.5,77.0,2.45,16.75,168.5,153.77,109.31
2018,8,16,7,0,379.0,95.0,2.5,17.2,208.0,197.93,148.2
2018,8,16,7,15,524.0,88.0,2.5,17.6,277.0,263.14,201.34
2018,8,16,7,30,669.0,81.0,2.5,18.0,346.0,342.7,266.72
2018,8,16,7,45,701.0,85.5,2.5,18.4,397.0,399.1,314.34
2018,8,16,8,0,733.0,90.0,2.5,18.8,448.0,458.09,362.62
2018,8,16,8,15,757.0,93.0,2.45,19.2,496.5,512.91,406.11
2018,8,16,8,30,781.0,96.0,2.4,19.6,545.0,568.66,448.83
2018,8,16,8,45,800.0,98.0,2.4,20.0,590.5,620.75,487.67
2018,8,16,9,0,819.0,100.0,2.4,20.4,636.0,672.68,525.24
2018,8,16,9,15,831.5,103.0,2.35,20.75,676.5,718.24,555.28
2018,8,16,9,30,844.0,106.0,2.3,21.1,717.0,764.36,585.17
2018,8,16,9,45,852.5,108.0,2.25,21.45,751.5,804.69,610.48
2018,8,16,10,0,861.0,110.0,2.2,21.8,786.0,842.98,634.04
2018,8,16,10,15,868.5,111.5,2.2,22.15,815.0,877.63,655.25
2018,8,16,10,30,876.0,113.0,2.2,22.5,844.0,909.79,674.63
2018,8,16,10,45,882.0,113.5,2.2,22.8,866.5,936.85,690.65
2018,8,16,11,0,888.0,114.0,2.2,23.1,889.0,961.02,704.74
2018,8,16,11,15,891.5,115.0,2.3,23.3,904.0,980.27,716.99
2018,8,16,11,30,895.0,116.0,2.4,23.5,919.0,996.3,727.25
2018,8,16,11,45,897.0,116.0,2.45,23.75,926.5,1006.51,733.2
2018,8,16,12,0,899.0,116.0,2.5,24.0,934.0,1013.32,737.11
2018,8,16,12,15,898.5,115.5,2.6,24.05,933.0,1013.7,738.1
2018,8,16,12,30,898.0,115.0,2.7,24.1,932.0,1010.63,737.01
2018,8,16,12,45,895.0,115.5,2.8,24.15,923.5,1002.7,732.86
2018,8,16,13,0,892.0,116.0,2.9,24.2,915.0,991.4,726.62
2018,8,16,13,15,889.0,115.0,2.95,24.15,899.5,975.26,717.13
2018,8,16,13,30,886.0,114.0,3.0,24.1,884.0,955.89,705.58
2018,8,16,13,45,881.0,112.5,3.05,24.0,861.0,931.05,690.55
2018,8,16,14,0,876.0,111.0,3.1,23.9,838.0,903.29,673.53
2018,8,16,14,15,869.0,109.0,3.15,23.7,808.5,870.51,653.26
2018,8,16,14,30,862.0,107.0,3.2,23.5,779.0,835.22,631.11
2018,8,16,14,45,825.5,116.5,3.2,23.3,735.5,788.89,600.74
2018,8,16,15,0,789.0,126.0,3.2,23.1,692.0,739.34,567.74
2018,8,16,15,15,790.0,116.5,3.2,23.1,655.0,697.65,539.52
2018,8,16,15,30,791.0,107.0,3.2,23.1,618.0,653.73,508.53
2018,8,16,15,45,787.5,99.5,3.25,22.55,577.0,606.94,475.05
2018,8,16,16,0,784.0,92.0,3.3,22.0,536.0,558.63,439.26
2018,8,16,16,15,762.5,88.0,3.25,21.65,487.5,502.97,395.93
2018,8,16,16,30,741.0,84.0,3.2,21.3,439.0,448.02,351.81
2018,8,16,16,45,711.0,79.5,3.2,20.95,388.5,389.9,303.94
2018,8,16,17,0,681.0,75.0,3.2,20.6,338.0,333.5,256.03
2018,8,16,17,15,638.0,69.5,3.15,20.1,287.0,274.82,205.47
2018,8,16,17,30,595.0,64.0,3.1,19.6,236.0,220.39,157.74
2018,8,16,17,45,532.5,57.5,3.05,19.15,188.0,165.51,110.68
2018,8,16,18,0,470.0,51.0,3.0,18.7,140.0,117.66,71.29
2018,8,16,18,15,374.0,41.5,2.9,18.25,98.5,71.22,37.89
2018,8,16,18,30,278.0,32.0,2.8,17.8,57.0,36.12,16.12
2018,8,16,18,45,165.5,19.5,2.7,17.4,32.0,19.17,0.0
2018,8,16,19,0,53.0,7.0,2.6,17.0,7.0,6.88,0.0
2018,8,16,19,15,26.5,3.5,2.6,16.8,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,17,5,15,24.0,4.0,1.7,14.35,4.0,0.0,0.0
2018,8,17,5,30,48.0,8.0,1.8,14.8,8.0,7.86,0.0
2018,8,17,5,45,134.0,20.5,1.9,15.25,31.5,16.21,0.0
2018,8,17,6,0,220.0,33.0,2.0,15.7,55.0,37.45,18.22
2018,8,17,6,15,225.5,41.5,1.9,16.2,75.5,60.61,35.22
2018,8,17,6,30,231.0,50.0,1.8,16.7,96.0,84.2,54.83
2018,8,17,6,45,115.5,64.5,1.75,17.15,87.5,87.74,63.73
2018,8,17,7,0,0.0,79.0,1.7,17.6,79.0,76.27,58.54
2018,8,17,7,15,0.0,95.5,1.65,18.15,95.5,92.31,71.7
2018,8,17,7,30,0.0,112.0,1.6,18.7,112.0,108.4,84.59
2018,8,17,7,45,1.0,127.0,1.55,19.2,127.5,123.52,96.44
2018,8,17,8,0,2.0,142.0,1.5,19.7,143.0,138.77,108.22
2018,8,17,8,15,17.0,177.0,1.5,20.25,186.5,181.44,141.8
2018,8,17,8,30,32.0,212.0,1.5,20.8,230.0,228.44,178.06
2018,8,17,8,45,139.5,238.0,1.5,21.35,327.5,329.09,256.57
2018,8,17,9,0,247.0,264.0,1.5,21.9,425.0,440.48,340.41
2018,8,17,9,15,493.5,206.5,1.5,22.4,554.0,578.39,444.34
2018,8,17,9,30,740.0,149.0,1.5,22.9,683.0,732.39,554.3
2018,8,17,9,45,814.5,123.0,1.55,23.45,738.0,792.25,591.72
2018,8,17,10,0,889.0,97.0,1.6,24.0,793.0,852.55,629.58
2018,8,17,10,15,897.5,98.0,1.65,24.4,823.0,888.38,651.11
2018,8,17,10,30,906.0,99.0,1.7,24.8,853.0,921.69,671.07
2018,8,17,10,45,913.5,98.0,1.75,25.2,876.0,949.25,687.25
2018,8,17,11,0,921.0,97.0,1.8,25.6,899.0,973.87,701.55
2018,8,17,11,15,924.5,97.5,1.85,25.85,914.0,993.12,712.9
2018,8,17,11,30,928.0,98.0,1.9,26.1,929.0,1009.02,722.24
2018,8,17,11,45,931.0,98.0,1.95,26.4,937.5,1020.47,728.75
2018,8,17,12,0,934.0,98.0,2.0,26.7,946.0,1028.4,733.2
2018,8,17,12,15,934.5,98.0,2.1,26.8,946.0,1030.3,735.19
2018,8,17,12,30,935.0,98.0,2.2,26.9,946.0,1028.59,735.07
2018,8,17,12,45,934.5,98.0,2.25,27.0,939.0,1022.31,731.61
2018,8,17,13,0,934.0,98.0,2.3,27.1,932.0,1012.48,726.04
2018,8,17,13,15,931.5,97.0,2.4,27.05,916.5,996.16,717.4
2018,8,17,13,30,929.0,96.0,2.5,27.0,901.0,976.46,706.6
2018,8,17,13,45,909.5,103.0,2.55,26.95,873.5,946.24,688.49
2018,8,17,14,0,890.0,110.0,2.6,26.9,846.0,913.62,668.77
2018,8,17,14,15,827.0,134.0,2.65,26.75,798.5,862.78,636.98
2018,8,17,14,30,764.0,158.0,2.7,26.6,751.0,808.47,602.45
2018,8,17,14,45,744.5,156.0,2.7,26.45,711.5,765.46,574.81
2018,8,17,15,0,725.0,154.0,2.7,26.3,672.0,719.57,544.71
2018,8,17,15,15,720.0,144.5,2.7,26.3,633.5,675.74,514.43
2018,8,17,15,30,715.0,135.0,2.7,26.3,595.0,630.38,482.32
2018,8,17,15,45,706.0,126.5,2.7,25.7,552.5,582.18,448.35
2018,8,17,16,0,697.0,118.0,2.7,25.1,510.0,533.18,412.7
2018,8,17,16,15,682.0,110.0,2.7,24.65,464.5,480.92,373.1
2018,8,17,16,30,667.0,102.0,2.7,24.2,419.0,428.91,332.35
2018,8,17,16,45,650.5,92.5,2.65,23.75,372.0,375.22,288.83
2018,8,17,17,0,634.0,83.0,2.6,23.3,325.0,322.42,244.57
2018,8,17,17,15,599.5,75.0,2.5,22.6,276.5,266.55,197.12
2018,8,17,17,30,565.0,67.0,2.4,21.9,228.0,214.05,151.64
2018,8,17,17,45,503.0,59.0,2.3,21.25,180.5,159.62,105.78
2018,8,17,18,0,441.0,51.0,2.2,20.6,133.0,112.22,67.41
2018,8,17,18,15,351.5,40.5,2.15,19.95,93.0,67.29,35.38
2018,8,17,18,30,262.0,30.0,2.1,19.3,53.0,32.89,13.71
2018,8,17,18,45,157.0,19.0,2.0,18.7,30.0,18.68,0.0
2018,8,17,19,0,52.0,8.0,1.9,18.1,7.0,0.0,0.0
2018,8,17,19,15,26.0,4.0,1.9,17.85,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,18,5,15,23.5,4.0,1.7,14.2,4.0,0.0,0.0
2018,8,18,5,30,47.0,8.0,1.7,14.7,8.0,7.86,0.0
2018,8,18,5,45,150.5,22.5,1.75,15.25,34.5,18.01,0.0
2018,8,18,6,0,254.0,37.0,1.8,15.8,61.0,42.08,20.86
2018,8,18,6,15,347.5,49.0,1.75,16.35,104.0,79.15,45.4
2018,8,18,6,30,441.0,61.0,1.7,16.9,147.0,127.9,81.71
2018,8,18,6,45,508.5,68.5,1.65,17.45,196.5,176.76,122.02
2018,8,18,7,0,576.0,76.0,1.6,18.0,246.0,233.25,170.02
2018,8,18,7,15,623.5,82.0,1.55,18.65,298.5,289.02,218.02
2018,8,18,7,30,671.0,88.0,1.5,19.3,351.0,349.53,268.84
2018,8,18,7,45,708.5,91.5,1.45,19.9,403.5,407.52,316.44
2018,8,18,8,0,746.0,95.0,1.4,20.5,456.0,468.46,364.61
2018,8,18,8,15,771.0,98.0,1.4,21.1,505.5,524.69,407.74
2018,8,18,8,30,796.0,101.0,1.4,21.7,555.0,581.78,449.96
2018,8,18,8,45,816.0,103.5,1.35,22.3,602.0,635.81,488.11
2018,8,18,9,0,836.0,106.0,1.3,22.9,649.0,689.72,524.76
2018,8,18,9,15,843.0,111.0,1.35,23.45,688.5,736.32,554.61
2018,8,18,9,30,850.0,116.0,1.4,24.0,728.0,781.16,582.65
2018,8,18,9,45,846.5,125.5,1.4,24.55,760.5,820.27,605.9
2018,8,18,10,0,843.0,135.0,1.4,25.1,793.0,856.48,626.95
2018,8,18,10,15,850.5,137.0,1.45,25.5,822.0,891.49,647.96
2018,8,18,10,30,858.0,139.0,1.5,25.9,851.0,924.02,667.24
2018,8,18,10,45,863.5,140.5,1.6,26.35,873.5,946.6,680.63
2018,8,18,11,0,869.0,142.0,1.7,26.8,896.0,970.92,695.22
2018,8,18,11,15,872.0,143.0,1.8,27.0,911.0,989.32,706.76
2018,8,18,11,30,875.0,144.0,1.9,27.2,926.0,1004.54,716.43
2018,8,18,11,45,875.0,146.0,1.95,27.4,933.0,1014.58,722.32
2018,8,18,12,0,875.0,148.0,2.0,27.6,940.0,1021.26,726.28
2018,8,18,12,15,875.0,147.5,2.1,27.6,939.5,1022.01,727.84
2018,8,18,12,30,875.0,147.0,2.2,27.6,939.0,1019.39,727.43
2018,8,18,12,45,856.5,155.0,2.3,27.6,924.0,1010.11,722.91
2018,8,18,13,0,838.0,163.0,2.4,27.6,909.0,991.71,712.67
2018,8,18,13,15,769.0,192.0,2.5,27.45,867.5,943.68,683.76
2018,8,18,13,30,700.0,221.0,2.6,27.3,826.0,898.88,656.7
2018,8,18,13,45,697.0,216.0,2.65,27.15,804.5,875.35,642.94
2018,8,18,14,0,694.0,211.0,2.7,27.0,783.0,849.4,627.3
2018,8,18,14,15,675.0,210.0,2.75,26.75,749.5,811.42,603.6
2018,8,18,14,30,656.0,209.0,2.8,26.5,716.0,772.22,578.13
2018,8,18,14,45,657.5,197.5,2.85,26.2,685.5,737.76,556.17
2018,8,18,15,0,659.0,186.0,2.9,25.9,655.0,701.16,532.19
2018,8,18,15,15,634.0,182.0,2.9,25.9,611.5,651.08,496.76
2018,8,18,15,30,609.0,178.0,2.9,25.9,568.0,601.32,460.95
2018,8,18,15,45,589.0,170.0,2.9,25.25,524.0,551.33,425.45
2018,8,18,16,0,569.0,162.0,2.9,24.6,480.0,499.91,387.88
2018,8,18,16,15,549.5,150.5,2.85,24.1,434.5,448.08,348.59
2018,8,18,16,30,530.0,139.0,2.8,23.6,389.0,397.23,308.89
2018,8,18,16,45,517.0,125.0,2.8,23.15,345.5,347.88,269.15
2018,8,18,17,0,504.0,111.0,2.8,22.7,302.0,299.27,228.71
2018,8,18,17,15,461.5,99.0,2.7,22.05,253.5,244.3,182.79
2018,8,18,17,30,419.0,87.0,2.6,21.4,205.0,193.77,139.99
2018,8,18,17,45,369.5,74.0,2.55,20.75,162.0,145.54,99.59
2018,8,18,18,0,320.0,61.0,2.5,20.1,119.0,102.96,65.09
2018,8,18,18,15,241.0,46.0,2.45,19.5,81.5,61.87,35.26
2018,8,18,18,30,162.0,31.0,2.4,18.9,44.0,29.87,12.62
2018,8,18,18,45,91.5,17.5,2.35,18.3,24.0,17.2,0.0
2018,8,18,19,0,21.0,4.0,2.3,17.7,4.0,0.0,0.0
2018,8,18,19,15,10.5,2.0,2.3,17.4,2.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,5,15,3.0,1.5,2.1,13.85,1.5,0.0,0.0
2018,8,19,5,30,6.0,3.0,2.2,14.3,3.0,2.95,0.0
2018,8,19,5,45,6.0,10.5,2.3,14.75,11.0,10.21,0.0
2018,8,19,6,0,6.0,18.0,2.4,15.2,19.0,17.73,7.68
2018,8,19,6,15,3.0,32.0,2.35,15.65,32.5,31.19,20.02
2018,8,19,6,30,0.0,46.0,2.3,16.1,46.0,44.39,31.66
2018,8,19,6,45,0.0,58.0,2.25,16.5,58.0,55.99,41.67
2018,8,19,7,0,0.0,70.0,2.2,16.9,70.0,67.62,51.5
