Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,7,15,0.0,77.0,2.15,17.35,77.0,74.44,57.08
2018,8,19,7,30,0.0,84.0,2.1,17.8,84.0,81.24,62.51
2018,8,19,7,45,0.0,100.0,2.05,18.25,100.0,96.81,75.04
2018,8,19,8,0,0.0,116.0,2.0,18.7,116.0,112.42,87.4
2018,8,19,8,15,0.5,132.5,2.0,19.15,133.0,128.84,100.23
2018,8,19,8,30,1.0,149.0,2.0,19.6,150.0,145.36,112.97
2018,8,19,8,45,2.5,163.0,2.0,20.05,165.0,160.15,124.2
2018,8,19,9,0,4.0,177.0,2.0,20.5,180.0,175.1,135.46
2018,8,19,9,15,12.0,212.5,2.05,20.9,221.0,216.23,167.25
2018,8,19,9,30,20.0,248.0,2.1,21.3,262.0,258.18,199.1
2018,8,19,9,45,66.0,294.5,2.15,21.75,345.0,347.72,267.56
2018,8,19,10,0,112.0,341.0,2.2,22.2,428.0,442.46,337.75
2018,8,19,10,15,286.0,327.5,2.2,22.5,561.5,590.22,448.47
2018,8,19,10,30,460.0,314.0,2.2,22.8,695.0,747.52,560.71
2018,8,19,10,45,585.0,269.5,2.25,23.15,767.5,830.45,618.56
2018,8,19,11,0,710.0,225.0,2.3,23.5,840.0,915.61,676.11
2018,8,19,11,15,756.5,204.5,2.35,23.7,869.5,951.23,698.14
2018,8,19,11,30,803.0,184.0,2.4,23.9,899.0,981.33,716.96
2018,8,19,11,45,805.5,184.5,2.4,24.1,907.0,991.79,722.59
2018,8,19,12,0,808.0,185.0,2.4,24.3,915.0,999.11,726.48
2018,8,19,12,15,825.5,175.5,2.45,24.35,921.0,1007.75,732.3
2018,8,19,12,30,843.0,166.0,2.5,24.4,927.0,1013.03,736.07
2018,8,19,12,45,871.5,149.5,2.5,24.5,929.5,1012.19,735.39
2018,8,19,13,0,900.0,133.0,2.5,24.6,932.0,1014.0,736.61
2018,8,19,13,15,896.5,131.5,2.55,24.5,915.5,996.56,726.57
2018,8,19,13,30,893.0,130.0,2.6,24.4,899.0,975.87,714.62
2018,8,19,13,45,873.5,135.0,2.65,24.35,870.5,944.08,695.23
2018,8,19,14,0,854.0,140.0,2.7,24.3,842.0,914.59,677.32
2018,8,19,14,15,783.5,163.5,2.75,24.05,789.0,853.42,638.33
2018,8,19,14,30,713.0,187.0,2.8,23.8,736.0,796.03,601.41
2018,8,19,14,45,729.5,170.5,2.8,23.6,709.0,766.27,582.7
2018,8,19,15,0,746.0,154.0,2.8,23.4,682.0,733.06,561.19
2018,8,19,15,15,715.0,152.5,2.8,23.4,634.0,677.88,521.94
2018,8,19,15,30,684.0,151.0,2.8,23.4,586.0,623.29,482.35
2018,8,19,15,45,687.5,137.5,2.85,22.75,547.0,579.07,451.35
2018,8,19,16,0,691.0,124.0,2.9,22.1,508.0,532.95,417.68
2018,8,19,16,15,628.5,124.5,2.9,21.65,449.0,464.39,364.86
2018,8,19,16,30,566.0,125.0,2.9,21.2,390.0,400.92,314.75
2018,8,19,16,45,553.0,112.0,2.9,20.7,345.5,350.5,273.61
2018,8,19,17,0,540.0,99.0,2.9,20.2,301.0,300.75,231.59
2018,8,19,17,15,517.0,87.5,2.85,19.6,257.0,250.25,187.98
2018,8,19,17,30,494.0,76.0,2.8,19.0,213.0,201.94,145.44
2018,8,19,17,45,422.5,66.5,2.8,18.35,166.0,148.51,100.74
2018,8,19,18,0,351.0,57.0,2.8,17.7,119.0,102.47,63.92
2018,8,19,18,15,258.0,42.5,2.75,17.25,80.0,59.21,32.85
2018,8,19,18,30,165.0,28.0,2.7,16.8,41.0,26.64,9.83
2018,8,19,18,45,95.0,16.5,2.6,16.3,22.5,16.22,0.0
2018,8,19,19,0,25.0,5.0,2.5,15.8,4.0,0.0,0.0
2018,8,19,19,15,12.5,2.5,2.5,15.65,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,5,15,8.0,2.0,2.05,14.2,2.0,0.0,0.0
2018,8,20,5,30,16.0,4.0,2.1,14.5,4.0,3.93,0.0
2018,8,20,5,45,25.0,11.0,2.1,14.75,12.5,10.81,0.0
2018,8,20,6,0,34.0,18.0,2.1,15.0,21.0,18.3,7.34
2018,8,20,6,15,17.0,27.0,2.1,15.3,28.5,27.83,16.69
2018,8,20,6,30,0.0,36.0,2.1,15.6,36.0,34.76,23.63
2018,8,20,6,45,0.0,45.5,2.05,15.9,45.5,43.95,31.63
2018,8,20,7,0,0.0,55.0,2.0,16.2,55.0,53.14,39.47
2018,8,20,7,15,0.0,60.0,1.95,16.55,60.0,57.98,43.47
2018,8,20,7,30,0.0,65.0,1.9,16.9,65.0,62.82,47.37
2018,8,20,7,45,0.0,77.5,1.8,17.3,77.5,74.94,57.23
2018,8,20,8,0,0.0,90.0,1.7,17.7,90.0,87.08,66.96
2018,8,20,8,15,0.0,105.5,1.7,18.1,105.5,102.19,78.97
2018,8,20,8,30,0.0,121.0,1.7,18.5,121.0,117.34,90.85
2018,8,20,8,45,25.5,144.5,1.65,18.9,161.0,158.67,124.2
2018,8,20,9,0,51.0,168.0,1.6,19.3,201.0,200.93,157.75
2018,8,20,9,15,28.5,179.5,1.65,19.65,198.0,198.42,154.48
2018,8,20,9,30,6.0,191.0,1.7,20.0,195.0,190.87,147.3
2018,8,20,9,45,39.5,201.0,1.7,20.35,231.5,231.47,179.6
2018,8,20,10,0,73.0,211.0,1.7,20.7,268.0,276.21,214.51
2018,8,20,10,15,44.5,241.0,1.8,20.95,276.0,279.27,215.06
2018,8,20,10,30,16.0,271.0,1.9,21.2,284.0,280.34,214.2
2018,8,20,10,45,23.0,297.5,1.95,21.45,317.0,319.88,243.75
2018,8,20,11,0,30.0,324.0,2.0,21.7,350.0,354.4,269.09
2018,8,20,11,15,60.0,368.0,2.05,21.85,421.0,429.34,324.73
2018,8,20,11,30,90.0,412.0,2.1,22.0,492.0,505.21,379.69
2018,8,20,11,45,158.5,419.0,2.15,22.1,561.0,588.46,440.6
2018,8,20,12,0,227.0,426.0,2.2,22.2,630.0,664.23,495.09
2018,8,20,12,15,368.5,373.5,2.3,22.2,705.0,756.92,563.83
2018,8,20,12,30,510.0,321.0,2.4,22.2,780.0,847.78,629.78
2018,8,20,12,45,636.5,257.5,2.45,22.2,825.0,903.9,671.23
2018,8,20,13,0,763.0,194.0,2.5,22.2,870.0,949.35,702.29
2018,8,20,13,15,689.5,225.0,2.55,22.1,827.5,904.53,673.15
2018,8,20,13,30,616.0,256.0,2.6,22.0,785.0,854.62,639.71
2018,8,20,13,45,578.5,266.0,2.7,21.95,752.0,816.31,614.22
2018,8,20,14,0,541.0,276.0,2.8,21.9,719.0,776.3,587.09
2018,8,20,14,15,585.0,246.0,2.85,21.65,709.0,768.63,584.82
2018,8,20,14,30,629.0,216.0,2.9,21.4,699.0,755.02,578.04
2018,8,20,14,45,675.5,187.0,2.9,21.2,683.0,739.22,569.16
2018,8,20,15,0,722.0,158.0,2.9,21.0,667.0,717.75,555.95
2018,8,20,15,15,709.0,150.5,2.9,21.0,625.5,670.19,521.82
2018,8,20,15,30,696.0,143.0,2.9,21.0,584.0,621.78,486.51
2018,8,20,15,45,680.0,135.0,2.95,20.35,539.0,570.39,449.42
2018,8,20,16,0,664.0,127.0,3.0,19.7,494.0,518.93,411.04
2018,8,20,16,15,636.0,120.5,3.05,19.25,445.0,462.85,367.44
2018,8,20,16,30,608.0,114.0,3.1,18.8,396.0,408.44,323.79
2018,8,20,16,45,586.5,103.0,3.1,18.35,348.5,354.19,278.89
2018,8,20,17,0,565.0,92.0,3.1,17.9,301.0,301.49,233.86
2018,8,20,17,15,540.0,81.5,3.1,17.4,256.5,249.99,188.76
2018,8,20,17,30,515.0,71.0,3.1,16.9,212.0,200.89,144.94
2018,8,20,17,45,450.5,62.0,3.1,16.4,166.0,148.26,100.04
2018,8,20,18,0,386.0,53.0,3.1,15.9,120.0,103.05,63.28
2018,8,20,18,15,290.0,41.0,3.05,15.55,81.5,59.4,32.11
2018,8,20,18,30,194.0,29.0,3.0,15.2,43.0,27.34,9.08
2018,8,20,18,45,111.5,17.0,2.9,14.9,23.5,16.71,0.0
2018,8,20,19,0,29.0,5.0,2.8,14.6,4.0,0.0,0.0
2018,8,20,19,15,14.5,2.5,2.75,14.5,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,5,15,8.0,2.0,2.1,14.1,2.0,0.0,0.0
2018,8,21,5,30,16.0,4.0,2.2,14.4,4.0,0.0,0.0
2018,8,21,5,45,67.0,19.0,2.3,14.65,24.0,18.68,0.0
2018,8,21,6,0,118.0,34.0,2.4,14.9,44.0,34.45,17.3
2018,8,21,6,15,122.0,47.5,2.4,15.15,64.5,55.99,35.6
2018,8,21,6,30,126.0,61.0,2.4,15.4,85.0,77.88,54.18
2018,8,21,6,45,63.0,75.5,2.4,15.7,87.5,86.68,65.09
2018,8,21,7,0,0.0,90.0,2.4,16.0,90.0,86.89,67.81
2018,8,21,7,15,1.0,105.5,2.35,16.35,106.0,102.37,80.62
2018,8,21,7,30,2.0,121.0,2.3,16.7,122.0,118.0,93.27
2018,8,21,7,45,4.0,138.0,2.25,17.0,140.0,135.66,107.39
2018,8,21,8,0,6.0,155.0,2.2,17.3,158.0,153.58,121.51
2018,8,21,8,15,10.0,174.0,2.15,17.7,179.5,174.8,138.08
2018,8,21,8,30,14.0,193.0,2.1,18.1,201.0,196.46,154.77
2018,8,21,8,45,12.5,198.0,2.05,18.45,205.5,201.15,157.75
2018,8,21,9,0,11.0,203.0,2.0,18.8,210.0,205.66,160.62
2018,8,21,9,15,8.5,201.0,2.05,19.15,206.5,202.35,157.37
2018,8,21,9,30,6.0,199.0,2.1,19.5,203.0,198.82,154.0
2018,8,21,9,45,6.0,194.0,2.1,19.8,198.5,194.12,149.86
2018,8,21,10,0,6.0,189.0,2.1,20.1,194.0,189.41,145.78
2018,8,21,10,15,7.5,203.5,2.15,20.35,209.5,205.3,157.84
2018,8,21,10,30,9.0,218.0,2.2,20.6,225.0,221.28,169.85
2018,8,21,10,45,12.5,246.0,2.2,20.9,256.5,252.62,193.55
2018,8,21,11,0,16.0,274.0,2.2,21.2,288.0,284.19,217.11
2018,8,21,11,15,14.0,257.5,2.25,21.35,270.0,266.09,203.01
2018,8,21,11,30,12.0,241.0,2.3,21.5,252.0,247.9,189.01
2018,8,21,11,45,11.5,236.5,2.35,21.65,247.0,243.07,185.22
2018,8,21,12,0,11.0,232.0,2.4,21.8,242.0,238.17,181.37
2018,8,21,12,15,10.5,228.5,2.45,21.8,238.0,234.21,178.37
2018,8,21,12,30,10.0,225.0,2.5,21.8,234.0,230.2,175.35
2018,8,21,12,45,10.0,226.0,2.55,21.85,235.0,231.11,176.09
2018,8,21,13,0,10.0,227.0,2.6,21.9,236.0,231.97,176.81
2018,8,21,13,15,11.5,237.0,2.65,21.85,247.0,243.17,185.59
2018,8,21,13,30,13.0,247.0,2.7,21.8,258.0,254.29,194.31
2018,8,21,13,45,12.5,246.5,2.7,21.7,257.0,253.01,193.54
2018,8,21,14,0,12.0,246.0,2.7,21.6,256.0,251.71,192.82
2018,8,21,14,15,14.0,250.0,2.75,21.45,261.0,257.03,197.38
2018,8,21,14,30,16.0,254.0,2.8,21.3,266.0,262.19,201.84
2018,8,21,14,45,27.0,265.5,2.8,21.1,285.0,286.5,221.34
2018,8,21,15,0,38.0,277.0,2.8,20.9,304.0,305.26,236.53
2018,8,21,15,15,60.5,274.0,2.8,20.9,313.5,316.43,246.15
2018,8,21,15,30,83.0,271.0,2.8,20.9,323.0,325.53,254.08
2018,8,21,15,45,132.5,251.5,2.8,20.35,327.5,336.12,264.2
2018,8,21,16,0,182.0,232.0,2.8,19.8,332.0,337.68,266.93
2018,8,21,16,15,235.0,206.5,2.8,19.4,323.0,332.73,263.9
2018,8,21,16,30,288.0,181.0,2.8,19.0,314.0,318.69,252.86
2018,8,21,16,45,288.5,167.5,2.75,18.65,287.0,288.71,228.13
2018,8,21,17,0,289.0,154.0,2.7,18.3,260.0,258.27,202.31
2018,8,21,17,15,253.0,133.5,2.65,17.9,215.5,209.45,161.76
2018,8,21,17,30,217.0,113.0,2.6,17.5,171.0,164.61,124.24
2018,8,21,17,45,176.0,88.0,2.55,17.1,128.5,118.68,86.18
2018,8,21,18,0,135.0,63.0,2.5,16.7,86.0,77.77,52.98
2018,8,21,18,15,93.5,41.5,2.4,16.5,55.0,45.26,27.54
2018,8,21,18,30,52.0,20.0,2.3,16.3,24.0,18.12,3.58
2018,8,21,18,45,28.5,11.0,2.25,16.1,13.0,10.81,0.0
2018,8,21,19,0,5.0,2.0,2.2,15.9,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.15,15.85,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,5,15,1.0,1.0,1.05,14.55,1.0,0.0,0.0
2018,8,22,5,30,2.0,2.0,1.1,14.9,2.0,0.0,0.0
2018,8,22,5,45,2.0,11.0,1.15,15.25,11.0,10.81,0.0
2018,8,22,6,0,2.0,20.0,1.2,15.6,20.0,19.37,8.24
2018,8,22,6,15,1.0,37.0,1.25,15.9,37.0,35.68,23.65
2018,8,22,6,30,0.0,54.0,1.3,16.2,54.0,51.95,37.88
2018,8,22,6,45,0.0,65.5,1.3,16.45,65.5,63.17,47.65
2018,8,22,7,0,0.0,77.0,1.3,16.7,77.0,74.38,57.17
2018,8,22,7,15,0.0,81.5,1.3,17.05,81.5,78.81,60.78
2018,8,22,7,30,0.0,86.0,1.3,17.4,86.0,83.2,64.23
2018,8,22,7,45,0.0,99.0,1.25,17.7,99.0,95.86,74.4
2018,8,22,8,0,0.0,112.0,1.2,18.0,112.0,108.55,84.42
2018,8,22,8,15,0.0,131.0,1.25,18.3,131.0,127.15,99.11
2018,8,22,8,30,0.0,150.0,1.3,18.6,150.0,145.81,113.63
2018,8,22,8,45,0.5,159.0,1.3,18.95,159.5,154.99,120.41
2018,8,22,9,0,1.0,168.0,1.3,19.3,169.0,164.24,127.21
2018,8,22,9,15,2.5,176.5,1.35,19.65,178.5,173.78,134.26
2018,8,22,9,30,4.0,185.0,1.4,20.0,188.0,183.45,141.39
2018,8,22,9,45,6.5,202.0,1.45,20.35,207.0,202.47,155.77
2018,8,22,10,0,9.0,219.0,1.5,20.7,226.0,221.69,170.15
2018,8,22,10,15,14.5,252.5,1.6,21.0,264.0,260.15,199.26
2018,8,22,10,30,20.0,286.0,1.7,21.3,302.0,299.04,228.24
2018,8,22,10,45,23.5,305.0,1.75,21.6,324.5,321.86,244.79
2018,8,22,11,0,27.0,324.0,1.8,21.9,347.0,351.81,266.54
2018,8,22,11,15,25.5,326.0,1.9,22.05,348.0,353.07,267.09
2018,8,22,11,30,24.0,328.0,2.0,22.2,349.0,354.16,267.68
2018,8,22,11,45,39.0,358.5,2.05,22.4,393.0,400.76,302.19
2018,8,22,12,0,54.0,389.0,2.1,22.6,437.0,447.52,336.16
2018,8,22,12,15,76.5,408.0,2.2,22.65,476.5,489.59,367.14
2018,8,22,12,30,99.0,427.0,2.3,22.7,516.0,531.33,397.66
2018,8,22,12,45,166.0,422.0,2.35,22.75,569.0,598.56,447.57
2018,8,22,13,0,233.0,417.0,2.4,22.8,622.0,655.88,489.77
2018,8,22,13,15,440.0,328.5,2.45,22.7,707.0,770.88,576.57
2018,8,22,13,30,647.0,240.0,2.5,22.6,792.0,865.77,647.34
2018,8,22,13,45,720.5,201.5,2.55,22.5,800.0,878.2,656.6
2018,8,22,14,0,794.0,163.0,2.6,22.4,808.0,881.52,660.19
2018,8,22,14,15,787.0,159.5,2.65,22.2,779.0,848.65,639.58
2018,8,22,14,30,780.0,156.0,2.7,22.0,750.0,813.52,617.52
2018,8,22,14,45,771.0,151.5,2.7,21.8,714.5,773.71,591.64
2018,8,22,15,0,762.0,147.0,2.7,21.6,679.0,733.69,565.33
2018,8,22,15,15,745.5,143.0,2.7,21.6,637.0,685.57,531.32
2018,8,22,15,30,729.0,139.0,2.7,21.6,595.0,636.79,495.87
2018,8,22,15,45,709.5,133.5,2.75,20.9,549.5,584.21,458.18
2018,8,22,16,0,690.0,128.0,2.8,20.2,504.0,531.8,419.34
2018,8,22,16,15,662.5,122.0,2.75,19.8,455.0,475.17,375.22
2018,8,22,16,30,635.0,116.0,2.7,19.4,406.0,420.1,331.01
2018,8,22,16,45,598.0,108.5,2.7,18.95,355.5,361.44,282.91
2018,8,22,17,0,561.0,101.0,2.7,18.5,305.0,305.99,236.1
2018,8,22,17,15,509.5,92.0,2.65,18.0,254.5,248.18,186.78
2018,8,22,17,30,458.0,83.0,2.6,17.5,204.0,194.73,140.75
2018,8,22,17,45,387.5,71.0,2.55,17.0,157.5,141.74,96.48
2018,8,22,18,0,317.0,59.0,2.5,16.5,111.0,96.84,60.78
2018,8,22,18,15,228.0,43.0,2.4,16.15,73.5,55.13,30.75
2018,8,22,18,30,139.0,27.0,2.3,15.8,36.0,23.52,3.86
2018,8,22,18,45,76.5,15.5,2.2,15.45,19.5,15.24,0.0
2018,8,22,19,0,14.0,4.0,2.1,15.1,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.05,15.0,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.8,14.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,1.9,14.5,2.0,0.0,0.0
2018,8,23,5,45,0.0,8.5,2.0,14.9,8.5,8.36,0.0
2018,8,23,6,0,0.0,15.0,2.1,15.3,15.0,14.47,4.48
2018,8,23,6,15,0.0,28.5,2.15,15.6,28.5,27.52,16.96
2018,8,23,6,30,0.0,42.0,2.2,15.9,42.0,40.56,28.39
2018,8,23,6,45,0.0,62.0,2.25,16.2,62.0,59.82,44.89
2018,8,23,7,0,0.0,82.0,2.3,16.5,82.0,79.21,61.28
2018,8,23,7,15,2.5,104.0,2.3,16.8,105.0,101.44,79.69
2018,8,23,7,30,5.0,126.0,2.3,17.1,128.0,124.07,98.13
2018,8,23,7,45,9.5,144.5,2.3,17.35,149.0,144.49,114.49
2018,8,23,8,0,14.0,163.0,2.3,17.6,170.0,165.43,131.08
2018,8,23,8,15,19.0,184.5,2.25,17.9,194.5,190.11,150.43
2018,8,23,8,30,24.0,206.0,2.2,18.2,219.0,215.33,169.94
2018,8,23,8,45,30.0,228.5,2.2,18.55,246.5,246.06,193.52
2018,8,23,9,0,36.0,251.0,2.2,18.9,274.0,274.57,215.05
2018,8,23,9,15,48.0,277.0,2.2,19.15,310.0,311.56,243.08
2018,8,23,9,30,60.0,303.0,2.2,19.4,346.0,349.54,271.47
2018,8,23,9,45,83.0,329.0,2.25,19.7,391.5,397.24,307.15
2018,8,23,10,0,106.0,355.0,2.3,20.0,437.0,446.44,343.38
2018,8,23,10,15,199.0,358.0,2.3,20.25,518.5,540.16,413.85
2018,8,23,10,30,292.0,361.0,2.3,20.5,600.0,639.22,485.96
2018,8,23,10,45,426.5,327.0,2.35,20.75,687.0,741.73,560.5
2018,8,23,11,0,561.0,293.0,2.4,21.0,774.0,842.41,631.88
2018,8,23,11,15,615.5,276.5,2.45,21.15,812.5,888.81,663.47
2018,8,23,11,30,670.0,260.0,2.5,21.3,851.0,933.22,693.93
2018,8,23,11,45,669.5,262.5,2.55,21.4,857.0,941.64,699.02
2018,8,23,12,0,669.0,265.0,2.6,21.5,863.0,947.29,702.68
2018,8,23,12,15,670.5,263.5,2.65,21.55,862.0,948.04,703.48
2018,8,23,12,30,672.0,262.0,2.7,21.6,861.0,946.01,702.54
2018,8,23,12,45,673.5,258.0,2.75,21.65,853.5,938.63,698.21
2018,8,23,13,0,675.0,254.0,2.8,21.7,846.0,928.46,692.11
2018,8,23,13,15,671.0,250.5,2.85,21.65,830.0,910.85,681.2
2018,8,23,13,30,667.0,247.0,2.9,21.6,814.0,890.71,668.6
2018,8,23,13,45,662.0,242.5,2.95,21.5,792.0,866.23,653.13
2018,8,23,14,0,657.0,238.0,3.0,21.4,770.0,839.52,635.98
2018,8,23,14,15,647.5,233.0,3.05,21.25,740.5,806.35,614.23
2018,8,23,14,30,638.0,228.0,3.1,21.1,711.0,771.5,591.01
2018,8,23,14,45,627.0,220.5,3.1,20.95,676.0,731.46,563.55
2018,8,23,15,0,616.0,213.0,3.1,20.8,641.0,690.27,534.81
2018,8,23,15,15,597.5,206.0,3.1,20.8,600.0,641.46,499.64
2018,8,23,15,30,579.0,199.0,3.1,20.8,559.0,594.56,465.17
2018,8,23,15,45,558.5,189.5,3.2,20.25,515.0,544.07,428.48
2018,8,23,16,0,538.0,180.0,3.3,19.7,471.0,494.23,391.18
2018,8,23,16,15,511.0,168.5,3.35,19.3,423.5,439.91,349.0
2018,8,23,16,30,484.0,157.0,3.4,18.9,376.0,387.44,307.1
2018,8,23,16,45,449.5,143.5,3.4,18.5,327.5,332.01,261.76
2018,8,23,17,0,415.0,130.0,3.4,18.1,279.0,279.77,218.0
2018,8,23,17,15,369.0,114.5,3.4,17.6,231.0,225.58,172.28
2018,8,23,17,30,323.0,99.0,3.4,17.1,183.0,176.39,130.44
2018,8,23,17,45,265.5,80.0,3.35,16.65,138.5,126.37,88.84
2018,8,23,18,0,208.0,61.0,3.3,16.2,94.0,84.08,55.0
2018,8,23,18,15,141.0,40.5,3.25,15.95,59.5,46.73,26.91
2018,8,23,18,30,74.0,20.0,3.2,15.7,25.0,17.67,0.0
2018,8,23,18,45,37.0,10.0,3.1,15.4,12.5,9.83,0.0
2018,8,23,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,5,15,1.5,1.0,2.3,13.8,1.0,0.0,0.0
2018,8,24,5,30,3.0,2.0,2.4,14.0,2.0,0.0,0.0
2018,8,24,5,45,3.0,10.5,2.5,14.25,10.5,10.32,0.0
2018,8,24,6,0,3.0,19.0,2.6,14.5,19.0,18.43,6.82
2018,8,24,6,15,1.5,35.0,2.6,14.8,35.0,33.83,22.08
2018,8,24,6,30,0.0,51.0,2.6,15.1,51.0,49.11,35.6
2018,8,24,6,45,0.5,71.0,2.55,15.4,71.0,68.55,52.32
2018,8,24,7,0,1.0,91.0,2.5,15.7,91.0,88.17,68.94
2018,8,24,7,15,0.5,100.0,2.45,16.05,100.0,96.94,76.2
2018,8,24,7,30,0.0,109.0,2.4,16.4,109.0,105.61,83.18
2018,8,24,7,45,0.0,121.0,2.35,16.75,121.0,117.37,92.53
2018,8,24,8,0,0.0,133.0,2.3,17.1,133.0,129.14,101.73
2018,8,24,8,15,0.5,145.0,2.25,17.45,145.5,141.2,111.05
2018,8,24,8,30,1.0,157.0,2.2,17.8,158.0,153.34,120.32
2018,8,24,8,45,3.0,170.5,2.15,18.2,172.5,167.98,131.5
2018,8,24,9,0,5.0,184.0,2.1,18.6,187.0,182.83,142.75
2018,8,24,9,15,7.0,199.5,2.1,18.95,204.0,199.87,155.65
2018,8,24,9,30,9.0,215.0,2.1,19.3,221.0,217.08,168.57
2018,8,24,9,45,11.0,228.5,2.1,19.6,236.5,232.48,180.01
2018,8,24,10,0,13.0,242.0,2.1,19.9,252.0,248.01,191.49
2018,8,24,10,15,18.0,269.5,2.15,20.2,284.0,280.27,215.81
2018,8,24,10,30,23.0,297.0,2.2,20.5,316.0,312.87,240.07
2018,8,24,10,45,37.5,332.5,2.25,20.75,364.0,369.73,282.55
2018,8,24,11,0,52.0,368.0,2.3,21.0,412.0,421.14,320.26
2018,8,24,11,15,114.5,391.5,2.35,21.15,491.5,514.02,389.52
2018,8,24,11,30,177.0,415.0,2.4,21.3,571.0,600.85,452.68
2018,8,24,11,45,344.5,369.0,2.45,21.5,675.0,725.64,545.01
2018,8,24,12,0,512.0,323.0,2.5,21.7,779.0,851.26,634.59
2018,8,24,12,15,593.5,289.5,2.55,21.75,817.5,898.25,667.8
2018,8,24,12,30,675.0,256.0,2.6,21.8,856.0,942.15,699.37
2018,8,24,12,45,671.5,255.0,2.6,21.85,847.0,932.9,692.78
2018,8,24,13,0,668.0,254.0,2.6,21.9,838.0,920.96,684.95
2018,8,24,13,15,662.0,252.0,2.65,21.85,821.5,903.02,673.83
2018,8,24,13,30,656.0,250.0,2.7,21.8,805.0,882.65,661.06
2018,8,24,13,45,647.5,247.0,2.75,21.8,782.0,856.7,644.29
2018,8,24,14,0,639.0,244.0,2.8,21.8,759.0,828.71,626.0
2018,8,24,14,15,627.0,239.5,2.85,21.6,729.0,794.35,603.56
2018,8,24,14,30,615.0,235.0,2.9,21.4,699.0,758.53,579.79
2018,8,24,14,45,599.0,229.5,2.9,21.25,663.0,715.52,550.18
2018,8,24,15,0,583.0,224.0,2.9,21.1,627.0,673.73,520.93
2018,8,24,15,15,564.0,216.5,2.9,21.1,586.5,627.32,487.49
2018,8,24,15,30,545.0,209.0,2.9,21.1,546.0,580.98,453.49
2018,8,24,15,45,520.5,199.5,2.95,20.55,501.0,529.54,415.98
2018,8,24,16,0,496.0,190.0,3.0,20.0,456.0,479.22,378.3
2018,8,24,16,15,467.0,177.5,3.0,19.6,409.0,424.96,336.26
2018,8,24,16,30,438.0,165.0,3.0,19.2,362.0,372.86,294.83
2018,8,24,16,45,401.5,151.0,3.0,18.75,314.0,318.61,250.8
2018,8,24,17,0,365.0,137.0,3.0,18.3,266.0,266.07,207.25
2018,8,24,17,15,321.5,118.5,2.95,17.8,218.5,213.0,162.78
2018,8,24,17,30,278.0,100.0,2.9,17.3,171.0,164.72,122.04
2018,8,24,17,45,225.5,78.5,2.9,16.85,127.5,116.93,82.47
2018,8,24,18,0,173.0,57.0,2.9,16.4,84.0,75.43,49.26
2018,8,24,18,15,115.5,37.5,2.8,16.05,52.5,41.93,23.75
2018,8,24,18,30,58.0,18.0,2.7,15.7,21.0,15.61,0.0
2018,8,24,18,45,29.0,9.0,2.6,15.35,10.5,8.85,0.0
2018,8,24,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.7,12.3,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.7,12.8,3.0,0.0,0.0
2018,8,25,5,45,61.0,15.5,1.7,13.25,19.5,15.24,0.0
2018,8,25,6,0,106.0,28.0,1.7,13.7,36.0,28.07,11.04
2018,8,25,6,15,192.5,46.0,1.7,14.15,75.0,60.25,36.24
2018,8,25,6,30,279.0,64.0,1.7,14.6,114.0,103.21,68.53
2018,8,25,6,45,209.0,78.5,1.75,15.1,123.0,120.07,87.22
2018,8,25,7,0,139.0,93.0,1.8,15.6,132.0,128.05,97.96
2018,8,25,7,15,77.5,112.5,1.7,16.0,135.0,136.06,107.03
2018,8,25,7,30,16.0,132.0,1.6,16.4,138.0,134.15,106.44
2018,8,25,7,45,16.0,148.5,1.55,16.85,155.0,151.3,120.11
2018,8,25,8,0,16.0,165.0,1.5,17.3,172.0,168.45,133.45
2018,8,25,8,15,20.5,184.5,1.45,17.8,195.0,191.0,150.89
2018,8,25,8,30,25.0,204.0,1.4,18.3,218.0,214.02,168.41
2018,8,25,8,45,88.0,220.5,1.35,18.75,275.5,275.05,216.61
2018,8,25,9,0,151.0,237.0,1.3,19.2,333.0,343.24,269.19
2018,8,25,9,15,122.0,276.0,1.3,19.65,357.0,369.2,286.54
2018,8,25,9,30,93.0,315.0,1.3,20.1,381.0,387.38,297.92
2018,8,25,9,45,189.0,324.0,1.25,20.55,466.0,482.97,369.33
2018,8,25,10,0,285.0,333.0,1.2,21.0,551.0,585.6,442.71
2018,8,25,10,15,443.0,296.0,1.25,21.4,649.5,699.97,524.64
2018,8,25,10,30,601.0,259.0,1.3,21.8,748.0,817.67,605.93
2018,8,25,10,45,641.0,250.5,1.35,22.15,785.0,861.03,633.51
2018,8,25,11,0,681.0,242.0,1.4,22.5,822.0,903.52,661.04
2018,8,25,11,15,687.5,243.5,1.45,22.8,837.5,923.07,672.59
2018,8,25,11,30,694.0,245.0,1.5,23.1,853.0,940.06,682.82
2018,8,25,11,45,699.0,244.0,1.55,23.35,860.5,950.34,688.96
2018,8,25,12,0,704.0,243.0,1.6,23.6,868.0,957.82,693.49
2018,8,25,12,15,714.5,236.5,1.7,23.75,870.0,962.12,697.04
2018,8,25,12,30,725.0,230.0,1.8,23.9,872.0,963.44,698.79
2018,8,25,12,45,743.5,216.5,1.9,24.05,869.5,962.12,698.95
2018,8,25,13,0,762.0,203.0,2.0,24.2,867.0,957.43,697.02
2018,8,25,13,15,758.0,201.0,2.15,24.1,851.0,940.07,688.14
2018,8,25,13,30,754.0,199.0,2.3,24.0,835.0,919.9,677.39
2018,8,25,13,45,732.5,202.0,2.4,23.95,805.5,886.4,657.06
2018,8,25,14,0,711.0,205.0,2.5,23.9,776.0,851.15,635.39
2018,8,25,14,15,685.5,205.5,2.6,23.65,739.0,808.47,608.73
2018,8,25,14,30,660.0,206.0,2.7,23.4,702.0,764.93,580.15
2018,8,25,14,45,644.0,199.5,2.8,23.15,663.5,721.19,551.13
2018,8,25,15,0,628.0,193.0,2.9,22.9,625.0,676.61,520.81
2018,8,25,15,15,608.0,185.5,2.9,22.9,582.5,627.62,485.68
2018,8,25,15,30,588.0,178.0,2.9,22.9,540.0,578.66,449.87
2018,8,25,15,45,574.0,167.5,3.0,22.15,498.0,528.61,414.09
2018,8,25,16,0,560.0,157.0,3.1,21.4,456.0,480.76,378.69
2018,8,25,16,15,547.0,145.0,3.15,20.85,413.0,432.15,341.1
2018,8,25,16,30,534.0,133.0,3.2,20.3,370.0,383.9,302.51
2018,8,25,16,45,507.0,123.5,3.2,19.75,326.0,333.02,260.58
2018,8,25,17,0,480.0,114.0,3.2,19.2,282.0,284.4,219.35
2018,8,25,17,15,428.5,101.5,3.2,18.6,233.0,228.14,171.76
2018,8,25,17,30,377.0,89.0,3.2,18.0,184.0,177.44,128.58
2018,8,25,17,45,310.0,72.5,3.15,17.4,138.5,125.93,86.06
2018,8,25,18,0,243.0,56.0,3.1,16.8,93.0,82.26,51.71
2018,8,25,18,15,164.0,38.0,3.0,16.4,58.5,44.42,23.92
2018,8,25,18,30,85.0,20.0,2.9,16.0,24.0,16.9,0.0
2018,8,25,18,45,42.5,10.0,2.75,15.6,12.0,9.83,0.0
2018,8,25,19,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,26,5,15,7.0,1.5,2.1,12.3,1.5,0.0,0.0
2018,8,26,5,30,14.0,3.0,2.2,12.8,3.0,0.0,0.0
2018,8,26,5,45,30.0,8.5,2.25,13.25,10.0,8.36,0.0
2018,8,26,6,0,46.0,14.0,2.3,13.7,17.0,14.0,2.38
2018,8,26,6,15,62.0,22.0,2.35,14.1,30.5,26.45,13.65
2018,8,26,6,30,78.0,30.0,2.4,14.5,44.0,40.7,25.21
2018,8,26,6,45,55.0,34.5,2.4,14.95,46.0,45.18,30.58
2018,8,26,7,0,32.0,39.0,2.4,15.4,48.0,46.93,33.35
2018,8,26,7,15,16.0,46.5,2.35,15.75,51.0,50.42,36.92
2018,8,26,7,30,0.0,54.0,2.3,16.1,54.0,52.17,38.6
2018,8,26,7,45,0.0,65.5,2.2,16.5,65.5,63.31,47.77
2018,8,26,8,0,0.0,77.0,2.1,16.9,77.0,74.46,56.8
2018,8,26,8,15,0.0,87.0,2.1,17.35,87.0,84.16,64.5
2018,8,26,8,30,0.0,97.0,2.1,17.8,97.0,93.91,72.15
2018,8,26,8,45,0.0,105.5,2.05,18.2,105.5,102.22,78.55
2018,8,26,9,0,0.0,114.0,2.0,18.6,114.0,110.54,84.91
2018,8,26,9,15,1.0,134.5,2.05,19.0,135.0,131.38,101.3
2018,8,26,9,30,2.0,155.0,2.1,19.4,156.0,152.37,117.6
2018,8,26,9,45,4.5,180.0,2.1,19.85,183.0,179.16,138.3
2018,8,26,10,0,7.0,205.0,2.1,20.3,210.0,206.21,158.91
2018,8,26,10,15,13.5,244.0,2.15,20.6,254.5,250.94,193.14
2018,8,26,10,30,20.0,283.0,2.2,20.9,299.0,296.22,227.21
2018,8,26,10,45,32.0,317.0,2.25,21.2,343.5,348.88,266.52
2018,8,26,11,0,44.0,351.0,2.3,21.5,388.0,396.22,301.26
2018,8,26,11,15,140.5,372.0,2.4,21.7,494.0,518.59,393.59
2018,8,26,11,30,237.0,393.0,2.5,21.9,600.0,643.6,484.46
2018,8,26,11,45,489.5,297.0,2.55,22.05,729.0,798.83,599.66
2018,8,26,12,0,742.0,201.0,2.6,22.2,858.0,950.37,704.88
2018,8,26,12,15,824.0,161.0,2.7,22.25,889.5,985.53,727.38
2018,8,26,12,30,906.0,121.0,2.8,22.3,921.0,1015.25,747.42
2018,8,26,12,45,901.0,121.5,2.85,22.35,910.5,1004.7,740.77
2018,8,26,13,0,896.0,122.0,2.9,22.4,900.0,990.77,732.35
2018,8,26,13,15,891.5,121.0,3.0,22.35,882.5,972.45,721.8
2018,8,26,13,30,887.0,120.0,3.1,22.3,865.0,950.92,709.12
2018,8,26,13,45,880.5,118.5,3.15,22.2,840.5,923.98,692.52
2018,8,26,14,0,874.0,117.0,3.2,22.1,816.0,894.17,673.93
2018,8,26,14,15,864.5,116.0,3.25,21.95,785.0,859.64,652.1
2018,8,26,14,30,855.0,115.0,3.3,21.8,754.0,822.77,628.46
2018,8,26,14,45,843.5,112.5,3.4,21.6,716.5,783.73,603.38
2018,8,26,15,0,832.0,110.0,3.5,21.4,679.0,739.49,574.2
2018,8,26,15,15,816.0,107.5,3.5,21.4,636.5,690.58,540.35
2018,8,26,15,30,800.0,105.0,3.5,21.4,594.0,640.78,503.68
2018,8,26,15,45,779.5,101.0,3.55,20.85,546.5,586.07,463.31
2018,8,26,16,0,759.0,97.0,3.6,20.3,499.0,531.49,421.71
2018,8,26,16,15,732.5,92.5,3.6,19.9,449.0,473.74,375.93
2018,8,26,16,30,706.0,88.0,3.6,19.5,399.0,417.27,329.7
2018,8,26,16,45,670.5,82.5,3.6,19.1,348.0,357.75,279.7
2018,8,26,17,0,635.0,77.0,3.6,18.7,297.0,301.18,230.76
2018,8,26,17,15,583.0,70.5,3.6,18.2,246.0,242.08,179.32
2018,8,26,17,30,531.0,64.0,3.6,17.7,195.0,188.42,132.24
2018,8,26,17,45,454.0,55.5,3.55,17.2,148.5,134.19,86.82
2018,8,26,18,0,377.0,47.0,3.5,16.7,102.0,88.9,51.47
2018,8,26,18,15,260.0,34.0,3.4,16.35,65.0,45.43,21.63
2018,8,26,18,30,143.0,21.0,3.3,16.0,28.0,16.71,0.0
2018,8,26,18,45,71.5,10.5,3.25,15.65,14.0,10.32,0.0
2018,8,26,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,2.3,14.4,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,2.4,14.7,3.0,0.0,0.0
2018,8,27,5,45,37.0,10.5,2.5,15.0,13.0,10.32,0.0
2018,8,27,6,0,63.0,18.0,2.6,15.3,23.0,17.9,3.87
2018,8,27,6,15,97.5,29.0,2.6,15.6,43.0,36.05,19.92
2018,8,27,6,30,132.0,40.0,2.6,15.9,63.0,58.14,37.19
2018,8,27,6,45,92.0,37.5,2.6,16.25,56.0,55.9,37.94
2018,8,27,7,0,52.0,35.0,2.6,16.6,49.0,48.21,33.64
2018,8,27,7,15,26.0,36.0,2.55,16.9,43.0,44.01,31.14
2018,8,27,7,30,0.0,37.0,2.5,17.2,37.0,35.72,24.59
2018,8,27,7,45,0.0,45.5,2.4,17.55,45.5,43.95,31.39
2018,8,27,8,0,0.0,54.0,2.3,17.9,54.0,52.18,38.09
2018,8,27,8,15,0.0,70.0,2.25,18.25,70.0,67.68,50.72
2018,8,27,8,30,0.0,86.0,2.2,18.6,86.0,83.2,63.2
2018,8,27,8,45,0.0,98.0,2.2,19.0,98.0,94.89,72.39
2018,8,27,9,0,0.0,110.0,2.2,19.4,110.0,106.63,81.53
2018,8,27,9,15,2.0,142.5,2.15,19.7,144.0,139.98,107.96
2018,8,27,9,30,4.0,175.0,2.1,20.0,178.0,173.67,134.21
2018,8,27,9,45,6.5,196.5,2.1,20.3,201.5,197.14,152.15
2018,8,27,10,0,9.0,218.0,2.1,20.6,225.0,220.84,170.1
2018,8,27,10,15,22.0,250.0,2.15,20.8,267.5,269.39,207.43
2018,8,27,10,30,35.0,282.0,2.2,21.0,310.0,314.6,241.6
2018,8,27,10,45,103.0,341.0,2.2,21.25,427.5,446.04,340.88
2018,8,27,11,0,171.0,400.0,2.2,21.5,545.0,573.85,433.44
2018,8,27,11,15,160.5,412.5,2.25,21.65,550.5,580.2,436.27
2018,8,27,11,30,150.0,425.0,2.3,21.8,556.0,585.58,439.26
2018,8,27,11,45,159.0,430.0,2.3,21.9,569.5,601.14,450.15
2018,8,27,12,0,168.0,435.0,2.3,22.0,583.0,616.1,460.55
2018,8,27,12,15,186.0,432.0,2.35,22.05,596.0,630.7,471.45
2018,8,27,12,30,204.0,429.0,2.4,22.1,609.0,644.42,481.76
2018,8,27,12,45,348.0,367.0,2.45,22.15,670.0,724.81,543.12
2018,8,27,13,0,492.0,305.0,2.5,22.2,731.0,801.07,599.97
2018,8,27,13,15,557.5,269.0,2.5,22.1,742.5,817.36,613.22
2018,8,27,13,30,623.0,233.0,2.5,22.0,754.0,831.94,625.7
2018,8,27,13,45,614.0,227.5,2.5,21.95,729.0,803.59,606.64
2018,8,27,14,0,605.0,222.0,2.5,21.9,704.0,773.38,586.5
2018,8,27,14,15,687.0,181.5,2.55,21.7,708.5,782.38,595.84
2018,8,27,14,30,769.0,141.0,2.6,21.5,713.0,781.69,597.08
2018,8,27,14,45,760.0,136.0,2.6,21.35,677.5,741.47,570.22
2018,8,27,15,0,751.0,131.0,2.6,21.2,642.0,699.56,542.16
2018,8,27,15,15,734.0,127.5,2.6,21.2,600.5,653.17,509.1
2018,8,27,15,30,717.0,124.0,2.6,21.2,559.0,604.99,473.62
2018,8,27,15,45,698.5,118.5,2.6,20.65,514.5,553.52,435.8
2018,8,27,16,0,680.0,113.0,2.6,20.1,470.0,502.19,396.88
2018,8,27,16,15,654.0,106.5,2.6,19.7,422.0,446.43,353.07
2018,8,27,16,30,628.0,100.0,2.6,19.3,374.0,392.14,309.02
2018,8,27,16,45,591.0,93.5,2.6,18.9,325.0,335.2,261.63
2018,8,27,17,0,554.0,87.0,2.6,18.5,276.0,281.52,215.65
2018,8,27,17,15,500.5,78.5,2.6,18.05,227.5,224.64,166.76
2018,8,27,17,30,447.0,70.0,2.6,17.6,179.0,173.5,122.55
2018,8,27,17,45,372.5,59.0,2.6,17.15,134.5,121.49,79.52
2018,8,27,18,0,298.0,48.0,2.6,16.7,90.0,79.12,46.72
2018,8,27,18,15,200.0,33.5,2.6,16.4,56.5,40.94,19.58
2018,8,27,18,30,102.0,19.0,2.6,16.1,23.0,18.68,0.0
2018,8,27,18,45,51.0,9.5,2.55,15.85,11.5,9.34,0.0
2018,8,27,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,28,5,15,7.0,1.5,1.75,14.25,1.5,0.0,0.0
2018,8,28,5,30,14.0,3.0,1.9,14.6,3.0,0.0,0.0
2018,8,28,5,45,50.5,12.0,2.05,14.9,15.0,11.8,0.0
2018,8,28,6,0,87.0,21.0,2.2,15.2,27.0,21.01,4.48
2018,8,28,6,15,184.0,39.0,2.2,15.55,66.0,52.49,29.86
2018,8,28,6,30,281.0,57.0,2.2,15.9,105.0,96.15,62.12
2018,8,28,6,45,206.5,51.0,2.25,16.2,93.0,93.05,64.46
2018,8,28,7,0,132.0,45.0,2.3,16.5,81.0,79.5,57.47
2018,8,28,7,15,66.0,51.5,2.25,16.85,69.5,72.1,53.93
2018,8,28,7,30,0.0,58.0,2.2,17.2,58.0,56.04,41.67
2018,8,28,7,45,0.0,67.0,2.2,17.5,67.0,64.76,48.8
2018,8,28,8,0,0.0,76.0,2.2,17.8,76.0,73.49,55.81
2018,8,28,8,15,0.0,79.5,2.2,18.2,79.5,76.89,58.32
2018,8,28,8,30,0.0,83.0,2.2,18.6,83.0,80.29,60.81
2018,8,28,8,45,0.0,99.0,2.2,18.95,99.0,95.87,73.22
2018,8,28,9,0,0.0,115.0,2.2,19.3,115.0,111.53,85.53
2018,8,28,9,15,1.5,143.5,2.2,19.6,144.5,140.61,108.51
2018,8,28,9,30,3.0,172.0,2.2,19.9,174.0,169.96,131.35
2018,8,28,9,45,8.0,199.5,2.25,20.2,205.5,201.34,155.64
2018,8,28,10,0,13.0,227.0,2.3,20.5,237.0,233.18,179.99
2018,8,28,10,15,30.0,273.5,2.35,20.75,297.5,300.49,231.58
2018,8,28,10,30,47.0,320.0,2.4,21.0,358.0,364.64,279.65
2018,8,28,10,45,58.0,347.5,2.45,21.2,395.5,404.56,308.9
2018,8,28,11,0,69.0,375.0,2.5,21.4,433.0,444.88,338.22
2018,8,28,11,15,81.5,387.5,2.5,21.5,457.5,471.13,357.22
2018,8,28,11,30,94.0,400.0,2.5,21.6,482.0,497.43,376.22
2018,8,28,11,45,115.0,416.0,2.55,21.7,517.0,543.76,409.82
2018,8,28,12,0,136.0,432.0,2.6,21.8,552.0,581.79,437.16
2018,8,28,12,15,137.0,430.5,2.65,21.85,551.0,581.31,436.72
2018,8,28,12,30,138.0,429.0,2.7,21.9,550.0,580.18,436.1
2018,8,28,12,45,121.5,419.5,2.7,21.9,525.5,553.06,416.39
2018,8,28,13,0,105.0,410.0,2.7,21.9,501.0,517.72,390.91
2018,8,28,13,15,87.5,393.5,2.75,21.85,468.0,482.22,365.3
2018,8,28,13,30,70.0,377.0,2.8,21.8,435.0,447.0,339.64
2018,8,28,13,45,160.0,350.0,2.8,21.75,478.0,505.15,386.19
2018,8,28,14,0,250.0,323.0,2.8,21.7,521.0,557.74,427.55
2018,8,28,14,15,502.0,231.5,2.8,21.55,609.5,673.95,519.14
2018,8,28,14,30,754.0,140.0,2.8,21.4,698.0,766.87,589.06
2018,8,28,14,45,802.0,117.0,2.8,21.25,683.5,752.57,579.69
2018,8,28,15,0,850.0,94.0,2.8,21.1,669.0,729.55,564.97
2018,8,28,15,15,835.0,91.5,2.8,21.1,626.5,680.89,531.39
2018,8,28,15,30,820.0,89.0,2.8,21.1,584.0,633.02,496.76
2018,8,28,15,45,804.0,85.5,2.85,20.55,538.5,580.65,458.26
2018,8,28,16,0,788.0,82.0,2.9,20.0,493.0,527.92,418.14
2018,8,28,16,15,765.5,78.5,2.85,19.65,444.5,471.83,373.42
2018,8,28,16,30,743.0,75.0,2.8,19.3,396.0,416.62,327.92
2018,8,28,16,45,709.0,70.5,2.8,18.9,345.0,356.98,277.68
2018,8,28,17,0,675.0,66.0,2.8,18.5,294.0,299.74,227.95
2018,8,28,17,15,624.0,60.5,2.75,18.05,243.0,239.96,175.62
2018,8,28,17,30,573.0,55.0,2.7,17.6,192.0,185.49,127.58
2018,8,28,17,45,493.0,48.0,2.6,17.15,145.0,130.28,81.49
2018,8,28,18,0,413.0,41.0,2.5,16.7,98.0,84.34,46.15
2018,8,28,18,15,285.5,30.5,2.45,16.45,62.0,42.16,17.79
2018,8,28,18,30,158.0,20.0,2.4,16.2,26.0,19.66,0.0
2018,8,28,18,45,79.0,10.0,2.3,15.95,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,15,17.5,2.5,1.5,14.05,2.0,0.0,0.0
