Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,5,30,35.0,5.0,1.5,14.5,4.0,0.0,0.0
2018,8,29,5,45,141.5,15.5,1.5,15.0,23.5,15.24,0.0
2018,8,29,6,0,248.0,26.0,1.5,15.5,43.0,29.16,5.63
2018,8,29,6,15,359.0,35.5,1.55,16.0,83.0,64.19,32.53
2018,8,29,6,30,470.0,45.0,1.6,16.5,123.0,111.93,66.71
2018,8,29,6,45,537.5,51.5,1.65,17.0,171.5,160.97,107.13
2018,8,29,7,0,605.0,58.0,1.7,17.5,220.0,217.63,155.87
2018,8,29,7,15,623.0,67.5,1.7,17.85,265.5,268.98,202.12
2018,8,29,7,30,641.0,77.0,1.7,18.2,311.0,321.76,248.51
2018,8,29,7,45,669.5,84.5,1.7,18.6,361.0,378.2,296.2
2018,8,29,8,0,698.0,92.0,1.7,19.0,411.0,436.73,343.92
2018,8,29,8,15,753.0,88.0,1.75,19.35,467.5,499.1,393.47
2018,8,29,8,30,808.0,84.0,1.8,19.7,524.0,565.43,444.58
2018,8,29,8,45,825.0,86.5,1.8,20.1,569.5,618.01,483.47
2018,8,29,9,0,842.0,89.0,1.8,20.5,615.0,668.14,519.39
2018,8,29,9,15,843.0,96.5,1.85,20.8,652.5,712.88,549.24
2018,8,29,9,30,844.0,104.0,1.9,21.1,690.0,755.29,577.09
2018,8,29,9,45,839.0,112.0,1.95,21.45,720.0,794.25,602.11
2018,8,29,10,0,834.0,120.0,2.0,21.8,750.0,827.35,622.92
2018,8,29,10,15,856.0,115.5,2.1,22.0,783.5,863.38,646.43
2018,8,29,10,30,878.0,111.0,2.2,22.2,817.0,901.44,671.15
2018,8,29,10,45,902.0,103.5,2.25,22.45,846.0,936.1,692.85
2018,8,29,11,0,926.0,96.0,2.3,22.7,875.0,968.45,712.95
2018,8,29,11,15,930.0,96.5,2.4,22.8,890.0,987.72,725.41
2018,8,29,11,30,934.0,97.0,2.5,22.9,905.0,1003.56,735.86
2018,8,29,11,45,851.5,140.0,2.55,23.0,881.0,976.65,718.05
2018,8,29,12,0,769.0,183.0,2.6,23.1,857.0,951.27,701.65
2018,8,29,12,15,610.5,265.5,2.65,23.15,800.0,887.53,658.35
2018,8,29,12,30,452.0,348.0,2.7,23.2,743.0,815.42,605.18
2018,8,29,12,45,539.0,300.5,2.75,23.2,767.0,846.38,630.31
2018,8,29,13,0,626.0,253.0,2.8,23.2,791.0,875.53,653.21
2018,8,29,13,15,765.5,179.5,2.8,23.15,824.5,916.33,681.98
2018,8,29,13,30,905.0,106.0,2.8,23.1,858.0,948.19,703.65
2018,8,29,13,45,899.5,105.5,2.85,23.05,834.5,922.58,687.52
2018,8,29,14,0,894.0,105.0,2.9,23.0,811.0,893.99,669.84
2018,8,29,14,15,885.0,104.0,2.85,22.8,779.5,859.11,647.47
2018,8,29,14,30,876.0,103.0,2.8,22.6,748.0,821.8,623.33
2018,8,29,14,45,863.5,101.0,2.8,22.45,709.5,778.51,595.0
2018,8,29,15,0,851.0,99.0,2.8,22.3,671.0,733.49,565.13
2018,8,29,15,15,836.0,96.5,2.8,22.3,628.5,686.94,533.43
2018,8,29,15,30,821.0,94.0,2.8,22.3,586.0,636.83,497.05
2018,8,29,15,45,799.0,91.5,2.7,21.8,538.5,581.78,456.14
2018,8,29,16,0,777.0,89.0,2.6,21.3,491.0,526.96,414.19
2018,8,29,16,15,748.0,86.0,2.55,21.0,440.5,468.63,368.09
2018,8,29,16,30,719.0,83.0,2.5,20.7,390.0,411.82,321.73
2018,8,29,16,45,678.0,78.5,2.45,20.35,338.0,350.61,270.72
2018,8,29,17,0,637.0,74.0,2.4,20.0,286.0,292.97,221.27
2018,8,29,17,15,580.0,68.0,2.3,19.6,235.0,233.22,169.75
2018,8,29,17,30,523.0,62.0,2.2,19.2,184.0,179.51,123.26
2018,8,29,17,45,437.0,53.0,2.1,18.8,137.5,124.46,78.29
2018,8,29,18,0,351.0,44.0,2.0,18.4,91.0,79.47,44.37
2018,8,29,18,15,226.5,31.0,1.9,18.0,56.0,38.14,15.56
2018,8,29,18,30,102.0,18.0,1.8,17.6,21.0,17.69,0.0
2018,8,29,18,45,51.0,9.0,1.75,17.25,10.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.45,16.2,2.0,1.97,0.0
2018,8,30,6,0,0.0,4.0,1.5,16.5,4.0,3.85,0.0
2018,8,30,6,15,0.0,8.5,1.45,16.85,8.5,8.19,0.92
2018,8,30,6,30,0.0,13.0,1.4,17.2,13.0,12.53,4.79
2018,8,30,6,45,0.0,18.5,1.4,17.5,18.5,17.84,9.39
2018,8,30,7,0,0.0,24.0,1.4,17.8,24.0,23.15,13.96
2018,8,30,7,15,0.0,32.0,1.3,18.0,32.0,30.89,20.5
2018,8,30,7,30,0.0,40.0,1.2,18.2,40.0,38.62,26.96
2018,8,30,7,45,0.0,43.5,1.15,18.35,43.5,42.01,29.7
2018,8,30,8,0,0.0,47.0,1.1,18.5,47.0,45.41,32.4
2018,8,30,8,15,0.0,60.0,1.05,18.8,60.0,58.0,42.65
2018,8,30,8,30,0.0,73.0,1.0,19.1,73.0,70.6,52.78
2018,8,30,8,45,2.0,104.0,0.95,19.35,105.0,102.03,78.09
2018,8,30,9,0,4.0,135.0,0.9,19.6,137.0,133.9,103.26
2018,8,30,9,15,2.0,115.0,0.9,19.85,116.0,112.98,86.11
2018,8,30,9,30,0.0,95.0,0.9,20.1,95.0,91.99,69.04
2018,8,30,9,45,1.0,94.0,0.95,20.4,95.0,91.83,68.77
2018,8,30,10,0,2.0,93.0,1.0,20.7,95.0,91.74,68.53
2018,8,30,10,15,27.0,188.0,1.1,20.95,210.0,210.69,162.42
2018,8,30,10,30,52.0,283.0,1.2,21.2,325.0,330.99,253.25
2018,8,30,10,45,65.0,324.0,1.3,21.4,377.5,386.7,293.7
2018,8,30,11,0,78.0,365.0,1.4,21.6,430.0,443.04,334.31
2018,8,30,11,15,76.5,373.5,1.5,21.8,438.5,451.93,340.1
2018,8,30,11,30,75.0,382.0,1.6,22.0,447.0,460.47,345.98
2018,8,30,11,45,52.0,359.0,1.7,22.15,404.0,414.82,312.22
2018,8,30,12,0,29.0,336.0,1.8,22.3,361.0,368.72,277.97
2018,8,30,12,15,40.5,354.0,1.9,22.4,389.0,398.73,300.68
2018,8,30,12,30,52.0,372.0,2.0,22.5,417.0,428.56,322.76
2018,8,30,12,45,48.0,360.5,2.05,22.65,402.0,412.21,310.65
2018,8,30,13,0,44.0,349.0,2.1,22.8,387.0,395.74,298.67
2018,8,30,13,15,84.0,349.5,2.2,22.8,420.0,432.93,327.95
2018,8,30,13,30,124.0,350.0,2.3,22.8,453.0,475.91,360.88
2018,8,30,13,45,393.0,271.5,2.35,22.8,583.0,645.85,491.71
2018,8,30,14,0,662.0,193.0,2.4,22.8,713.0,789.67,597.97
2018,8,30,14,15,753.5,153.5,2.5,22.7,723.0,802.45,607.39
2018,8,30,14,30,845.0,114.0,2.6,22.6,733.0,809.76,614.31
2018,8,30,14,45,832.5,112.0,2.7,22.5,695.5,767.16,586.57
2018,8,30,15,0,820.0,110.0,2.8,22.4,658.0,722.91,557.6
2018,8,30,15,15,803.5,107.0,2.8,22.4,615.0,673.44,523.43
2018,8,30,15,30,787.0,104.0,2.8,22.4,572.0,623.19,486.47
2018,8,30,15,45,752.5,104.0,3.0,21.95,522.0,564.74,443.69
2018,8,30,16,0,718.0,104.0,3.2,21.5,472.0,508.18,400.8
2018,8,30,16,15,695.5,98.0,3.3,21.1,424.5,452.81,357.16
2018,8,30,16,30,673.0,92.0,3.4,20.7,377.0,398.48,312.78
2018,8,30,16,45,629.0,87.0,3.5,20.35,325.5,338.09,262.3
2018,8,30,17,0,585.0,82.0,3.6,20.0,274.0,281.68,213.83
2018,8,30,17,15,525.5,74.5,3.6,19.45,224.0,222.78,163.19
2018,8,30,17,30,466.0,67.0,3.6,18.9,174.0,170.29,118.01
2018,8,30,17,45,379.0,56.0,3.65,18.4,128.5,115.87,73.8
2018,8,30,18,0,292.0,45.0,3.7,17.9,83.0,72.58,41.26
2018,8,30,18,15,190.0,30.5,3.6,17.55,51.0,35.14,13.33
2018,8,30,18,30,88.0,16.0,3.5,17.2,19.0,15.73,0.0
2018,8,30,18,45,44.0,8.0,3.45,16.85,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,4.5,2.2,15.15,4.5,4.42,0.0
2018,8,31,6,0,0.0,9.0,2.3,15.5,9.0,8.68,0.0
2018,8,31,6,15,0.0,19.0,2.3,15.9,19.0,18.33,9.03
2018,8,31,6,30,0.0,29.0,2.3,16.3,29.0,27.99,17.67
2018,8,31,6,45,0.0,39.5,2.25,16.7,39.5,38.15,26.5
2018,8,31,7,0,0.0,50.0,2.2,17.1,50.0,48.3,35.19
2018,8,31,7,15,0.0,58.0,2.1,17.55,58.0,56.05,41.69
2018,8,31,7,30,0.0,66.0,2.0,18.0,66.0,63.79,48.03
2018,8,31,7,45,1.5,93.5,1.9,18.45,94.0,91.21,70.53
2018,8,31,8,0,3.0,121.0,1.8,18.9,122.0,118.96,92.86
2018,8,31,8,15,20.5,160.5,1.7,19.5,171.5,167.42,131.54
2018,8,31,8,30,38.0,200.0,1.6,20.1,221.0,220.97,173.35
2018,8,31,8,45,90.5,237.0,1.5,20.7,292.0,293.77,229.7
2018,8,31,9,0,143.0,274.0,1.4,21.3,363.0,376.14,291.52
2018,8,31,9,15,269.0,271.0,1.3,21.9,451.5,475.46,365.73
2018,8,31,9,30,395.0,268.0,1.2,22.5,540.0,579.6,440.52
2018,8,31,9,45,581.0,208.0,1.1,23.1,631.5,689.54,518.28
2018,8,31,10,0,767.0,148.0,1.0,23.7,723.0,799.79,590.52
2018,8,31,10,15,825.0,127.0,1.05,24.15,767.0,851.45,621.75
2018,8,31,10,30,883.0,106.0,1.1,24.6,811.0,898.95,650.53
2018,8,31,10,45,889.5,106.0,1.1,25.05,833.0,925.56,664.96
2018,8,31,11,0,896.0,106.0,1.1,25.5,855.0,949.18,677.69
2018,8,31,11,15,900.0,106.0,1.35,25.7,869.0,967.31,691.71
2018,8,31,11,30,904.0,106.0,1.6,25.9,883.0,982.13,703.52
2018,8,31,11,45,906.0,106.0,1.8,26.1,889.5,991.6,711.18
2018,8,31,12,0,908.0,106.0,2.0,26.3,896.0,997.56,716.63
2018,8,31,12,15,910.0,104.5,2.2,26.3,895.5,998.39,719.38
2018,8,31,12,30,912.0,103.0,2.4,26.3,895.0,995.65,719.85
2018,8,31,12,45,914.5,100.0,2.65,26.3,887.0,988.22,717.75
2018,8,31,13,0,917.0,97.0,2.9,26.3,879.0,977.19,713.2
2018,8,31,13,15,914.5,96.0,3.05,26.2,862.5,960.04,704.03
2018,8,31,13,30,912.0,95.0,3.2,26.1,846.0,939.53,692.62
2018,8,31,13,45,876.5,108.5,3.4,25.95,813.0,901.64,669.89
2018,8,31,14,0,841.0,122.0,3.6,25.8,780.0,862.14,645.74
2018,8,31,14,15,773.5,144.0,3.75,25.5,730.5,807.75,610.92
2018,8,31,14,30,706.0,166.0,3.9,25.2,681.0,752.52,574.83
2018,8,31,14,45,697.5,159.0,4.0,24.95,645.5,712.29,548.23
2018,8,31,15,0,689.0,152.0,4.1,24.7,610.0,670.54,519.3
2018,8,31,15,15,677.5,145.0,4.1,24.7,570.5,625.41,486.44
2018,8,31,15,30,666.0,138.0,4.1,24.7,531.0,579.42,452.26
2018,8,31,15,45,656.0,128.0,4.25,23.9,488.5,530.61,416.79
2018,8,31,16,0,646.0,118.0,4.4,23.1,446.0,481.26,379.66
2018,8,31,16,15,632.5,107.0,4.35,22.6,400.5,428.83,338.02
2018,8,31,16,30,619.0,96.0,4.3,22.1,355.0,376.67,295.23
2018,8,31,16,45,615.0,83.0,4.3,21.6,311.5,326.63,252.64
2018,8,31,17,0,611.0,70.0,4.3,21.1,268.0,276.23,208.25
2018,8,31,17,15,550.0,64.0,4.2,20.45,218.0,217.2,157.28
2018,8,31,17,30,489.0,58.0,4.1,19.8,168.0,164.72,112.03
2018,8,31,17,45,413.5,48.0,4.0,19.2,124.0,112.87,69.52
2018,8,31,18,0,338.0,38.0,3.9,18.6,80.0,69.88,37.09
2018,8,31,18,15,236.5,27.5,3.8,18.15,50.0,33.93,10.24
2018,8,31,18,30,135.0,17.0,3.7,17.7,20.0,16.71,0.0
2018,8,31,18,45,67.5,8.5,3.6,17.25,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,1,5,45,68.0,11.5,1.9,15.3,15.5,11.3,0.0
2018,9,1,6,0,136.0,23.0,1.9,15.7,31.0,22.39,0.0
2018,9,1,6,15,235.5,38.5,1.9,16.1,69.0,55.64,29.95
2018,9,1,6,30,335.0,54.0,1.9,16.5,107.0,99.97,62.47
2018,9,1,6,45,394.5,67.0,1.85,16.95,152.5,145.68,99.93
2018,9,1,7,0,454.0,80.0,1.8,17.4,198.0,198.23,144.56
2018,9,1,7,15,501.5,90.0,1.65,17.9,247.0,251.93,190.74
2018,9,1,7,30,549.0,100.0,1.5,18.4,296.0,309.45,239.25
2018,9,1,7,45,578.5,110.0,1.35,18.95,345.0,363.91,284.16
2018,9,1,8,0,608.0,120.0,1.2,19.5,394.0,420.7,329.12
2018,9,1,8,15,635.5,127.0,1.2,20.05,442.0,475.41,371.43
2018,9,1,8,30,663.0,134.0,1.2,20.6,490.0,531.62,413.39
2018,9,1,8,45,674.5,142.5,1.15,21.15,532.0,580.47,448.14
2018,9,1,9,0,686.0,151.0,1.1,21.7,574.0,628.72,481.24
2018,9,1,9,15,712.5,152.0,1.2,22.1,617.5,679.13,516.78
2018,9,1,9,30,739.0,153.0,1.3,22.5,661.0,729.61,551.61
2018,9,1,9,45,756.0,154.5,1.4,22.9,697.5,772.79,579.59
2018,9,1,10,0,773.0,156.0,1.5,23.3,734.0,812.38,604.93
2018,9,1,10,15,783.0,158.0,1.65,23.55,762.5,847.1,627.75
2018,9,1,10,30,793.0,160.0,1.8,23.8,791.0,879.64,649.07
2018,9,1,10,45,801.0,160.5,1.9,24.05,813.0,906.4,666.03
2018,9,1,11,0,809.0,161.0,2.0,24.3,835.0,930.5,681.3
2018,9,1,11,15,814.5,161.5,2.2,24.4,850.0,949.43,694.7
2018,9,1,11,30,820.0,162.0,2.4,24.5,865.0,965.33,706.2
2018,9,1,11,45,824.0,162.0,2.55,24.65,872.5,976.12,713.82
2018,9,1,12,0,828.0,162.0,2.7,24.8,880.0,983.68,719.46
2018,9,1,12,15,823.5,164.5,2.8,24.8,877.5,982.32,719.36
2018,9,1,12,30,819.0,167.0,2.9,24.8,875.0,977.65,717.29
2018,9,1,12,45,809.0,170.5,3.0,24.8,863.5,965.52,710.4
2018,9,1,13,0,799.0,174.0,3.1,24.8,852.0,950.33,701.59
2018,9,1,13,15,796.5,170.0,3.2,24.75,834.5,931.48,690.5
2018,9,1,13,30,794.0,166.0,3.3,24.7,817.0,909.64,677.41
2018,9,1,13,45,780.5,166.0,3.35,24.6,790.0,879.26,658.3
2018,9,1,14,0,767.0,166.0,3.4,24.5,763.0,849.43,639.52
2018,9,1,14,15,713.5,178.5,3.45,24.3,716.5,794.44,603.31
2018,9,1,14,30,660.0,191.0,3.5,24.1,670.0,740.02,566.14
2018,9,1,14,45,639.5,187.0,3.5,23.95,631.0,695.2,534.93
2018,9,1,15,0,619.0,183.0,3.5,23.8,592.0,649.9,502.74
2018,9,1,15,15,605.0,174.5,3.5,23.8,552.5,604.3,469.63
2018,9,1,15,30,591.0,166.0,3.5,23.8,513.0,558.24,435.49
2018,9,1,15,45,577.5,154.5,3.55,23.15,470.0,509.25,399.56
2018,9,1,16,0,564.0,143.0,3.6,22.5,427.0,460.24,362.45
2018,9,1,16,15,546.5,130.5,3.6,22.0,382.0,406.53,320.26
2018,9,1,16,30,529.0,118.0,3.6,21.5,337.0,355.78,279.03
2018,9,1,16,45,515.5,104.0,3.55,21.0,293.5,306.13,237.3
2018,9,1,17,0,502.0,90.0,3.5,20.5,250.0,258.75,196.14
2018,9,1,17,15,455.5,79.0,3.45,19.85,204.0,203.71,148.91
2018,9,1,17,30,409.0,68.0,3.4,19.2,158.0,155.11,107.05
2018,9,1,17,45,334.5,55.0,3.4,18.6,115.5,105.52,66.82
2018,9,1,18,0,260.0,42.0,3.4,18.0,73.0,64.67,35.98
2018,9,1,18,15,166.5,27.5,3.35,17.6,44.0,29.82,7.09
2018,9,1,18,30,73.0,13.0,3.3,17.2,15.0,12.78,0.0
2018,9,1,18,45,36.5,6.5,3.3,16.75,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,2,5,45,52.0,10.5,1.25,14.55,13.5,10.32,0.0
2018,9,2,6,0,104.0,21.0,1.2,14.9,27.0,19.8,0.0
2018,9,2,6,15,196.5,38.0,1.1,15.35,63.5,51.9,28.36
2018,9,2,6,30,289.0,55.0,1.0,15.8,100.0,94.33,59.88
2018,9,2,6,45,280.5,71.5,0.9,16.25,129.0,127.31,89.32
2018,9,2,7,0,272.0,88.0,0.8,16.7,158.0,157.82,117.18
2018,9,2,7,15,267.0,109.5,0.75,17.2,191.0,194.27,149.19
2018,9,2,7,30,262.0,131.0,0.7,17.7,224.0,230.01,179.57
2018,9,2,7,45,297.5,148.0,0.65,18.25,269.0,277.66,217.89
2018,9,2,8,0,333.0,165.0,0.6,18.8,314.0,328.8,257.84
2018,9,2,8,15,431.5,164.0,0.65,19.35,380.0,402.13,314.3
2018,9,2,8,30,530.0,163.0,0.7,19.9,446.0,481.23,373.69
2018,9,2,8,45,627.0,148.5,0.7,20.5,512.5,556.28,428.33
2018,9,2,9,0,724.0,134.0,0.7,21.1,579.0,636.21,484.83
2018,9,2,9,15,738.0,138.5,0.75,21.65,618.5,682.78,516.04
2018,9,2,9,30,752.0,143.0,0.8,22.2,658.0,728.37,545.75
2018,9,2,9,45,759.5,149.0,0.85,22.75,692.0,769.16,571.0
2018,9,2,10,0,767.0,155.0,0.9,23.3,726.0,805.72,593.17
2018,9,2,10,15,776.5,157.0,0.95,23.7,754.5,839.78,613.88
2018,9,2,10,30,786.0,159.0,1.0,24.1,783.0,871.65,633.04
2018,9,2,10,45,793.0,161.0,1.1,24.5,805.0,898.84,649.92
2018,9,2,11,0,800.0,163.0,1.2,24.9,827.0,923.37,665.11
2018,9,2,11,15,805.5,164.0,1.3,25.15,842.0,942.62,677.38
2018,9,2,11,30,811.0,165.0,1.4,25.4,857.0,958.87,687.86
2018,9,2,11,45,813.5,165.0,1.55,25.65,863.5,968.08,694.69
2018,9,2,12,0,816.0,165.0,1.7,25.9,870.0,974.07,699.58
2018,9,2,12,15,815.0,165.0,1.85,25.95,868.0,973.4,700.85
2018,9,2,12,30,814.0,165.0,2.0,26.0,866.0,969.46,700.09
2018,9,2,12,45,809.0,165.5,2.15,26.05,856.0,958.97,695.15
2018,9,2,13,0,804.0,166.0,2.3,26.1,846.0,945.35,688.19
2018,9,2,13,15,799.5,164.5,2.4,26.0,829.0,927.09,678.1
2018,9,2,13,30,795.0,163.0,2.5,25.9,812.0,905.9,666.07
2018,9,2,13,45,775.5,165.5,2.65,25.8,783.0,872.7,646.32
2018,9,2,14,0,756.0,168.0,2.8,25.7,754.0,840.44,626.98
2018,9,2,14,15,719.5,175.0,2.85,25.4,714.0,794.2,597.58
2018,9,2,14,30,683.0,182.0,2.9,25.1,674.0,747.6,567.12
2018,9,2,14,45,671.0,175.5,3.0,24.85,638.0,705.89,539.36
2018,9,2,15,0,659.0,169.0,3.1,24.6,602.0,662.99,510.03
2018,9,2,15,15,621.5,168.0,3.1,24.6,554.5,607.36,469.5
2018,9,2,15,30,584.0,167.0,3.1,24.6,507.0,553.18,429.3
2018,9,2,15,45,567.0,155.5,3.2,23.8,463.0,500.25,391.04
2018,9,2,16,0,550.0,144.0,3.3,23.0,419.0,449.99,353.41
2018,9,2,16,15,522.0,133.0,3.3,22.4,371.5,395.48,310.76
2018,9,2,16,30,494.0,122.0,3.3,21.8,324.0,342.97,268.44
2018,9,2,16,45,478.5,108.0,3.3,21.25,281.5,294.47,227.92
2018,9,2,17,0,463.0,94.0,3.3,20.7,239.0,247.1,187.13
2018,9,2,17,15,416.0,82.0,3.25,20.0,194.0,194.67,142.34
2018,9,2,17,30,369.0,70.0,3.2,19.3,149.0,147.38,101.94
2018,9,2,17,45,295.0,55.5,3.15,18.6,107.5,98.98,63.0
2018,9,2,18,0,221.0,41.0,3.1,17.9,66.0,59.31,33.07
2018,9,2,18,15,132.0,25.0,3.0,17.5,38.0,25.73,2.88
2018,9,2,18,30,43.0,9.0,2.9,17.1,10.0,8.85,0.0
2018,9,2,18,45,21.5,4.5,2.85,16.7,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,3,5,45,31.0,7.5,1.75,14.05,9.0,7.37,0.0
2018,9,3,6,0,62.0,15.0,1.8,14.4,18.0,14.53,0.0
2018,9,3,6,15,65.0,22.0,1.8,14.85,28.5,26.33,12.81
2018,9,3,6,30,68.0,29.0,1.8,15.3,39.0,37.97,23.04
2018,9,3,6,45,34.0,39.0,1.8,15.75,44.0,45.16,31.11
2018,9,3,7,0,0.0,49.0,1.8,16.2,49.0,47.34,34.49
2018,9,3,7,15,0.0,65.5,1.8,16.7,65.5,63.33,47.96
2018,9,3,7,30,0.0,82.0,1.8,17.2,82.0,79.39,61.23
2018,9,3,7,45,1.5,108.5,1.75,17.7,109.0,105.97,82.93
2018,9,3,8,0,3.0,135.0,1.7,18.2,136.0,132.85,104.45
2018,9,3,8,15,16.5,167.5,1.7,18.65,176.0,172.34,135.9
2018,9,3,8,30,30.0,200.0,1.7,19.1,216.0,216.58,170.54
2018,9,3,8,45,58.5,233.0,1.7,19.6,267.5,269.76,211.78
2018,9,3,9,0,87.0,266.0,1.7,20.1,319.0,325.68,254.28
2018,9,3,9,15,153.5,286.5,1.7,20.5,388.0,403.5,313.45
2018,9,3,9,30,220.0,307.0,1.7,20.9,457.0,481.72,371.4
2018,9,3,9,45,298.5,304.5,1.7,21.3,519.5,556.07,425.69
2018,9,3,10,0,377.0,302.0,1.7,21.7,582.0,629.18,477.94
2018,9,3,10,15,477.5,275.5,1.8,22.05,644.0,706.65,533.64
2018,9,3,10,30,578.0,249.0,1.9,22.4,706.0,781.55,586.62
2018,9,3,10,45,621.0,237.0,1.95,22.75,740.0,824.76,615.45
2018,9,3,11,0,664.0,225.0,2.0,23.1,774.0,865.12,642.25
2018,9,3,11,15,713.5,205.0,2.05,23.3,804.0,901.88,665.76
2018,9,3,11,30,763.0,185.0,2.1,23.5,834.0,932.8,685.35
2018,9,3,11,45,780.0,178.5,2.2,23.7,846.0,948.82,695.75
2018,9,3,12,0,797.0,172.0,2.3,23.9,858.0,961.86,704.44
2018,9,3,12,15,799.0,170.0,2.35,23.95,856.5,961.93,704.7
2018,9,3,12,30,801.0,168.0,2.4,24.0,855.0,958.78,703.11
2018,9,3,12,45,803.0,164.5,2.5,24.1,847.0,950.81,698.83
2018,9,3,13,0,805.0,161.0,2.6,24.2,839.0,939.62,692.53
2018,9,3,13,15,800.5,159.5,2.7,24.05,822.0,921.28,682.2
2018,9,3,13,30,796.0,158.0,2.8,23.9,805.0,900.01,669.93
2018,9,3,13,45,789.0,155.5,2.9,23.8,780.5,872.67,653.36
2018,9,3,14,0,782.0,153.0,3.0,23.7,756.0,842.78,634.93
2018,9,3,14,15,772.0,150.0,3.05,23.4,724.5,807.49,612.78
2018,9,3,14,30,762.0,147.0,3.1,23.1,693.0,770.19,588.98
2018,9,3,14,45,749.0,143.0,3.2,22.8,656.0,729.58,562.74
2018,9,3,15,0,736.0,139.0,3.3,22.5,619.0,685.61,532.94
2018,9,3,15,15,707.0,138.0,3.3,22.5,574.0,632.82,494.19
2018,9,3,15,30,678.0,137.0,3.3,22.5,529.0,580.55,455.05
2018,9,3,15,45,639.0,134.0,3.3,21.6,478.5,521.22,411.15
2018,9,3,16,0,600.0,131.0,3.3,20.7,428.0,464.14,367.62
2018,9,3,16,15,530.0,129.0,3.25,20.25,370.5,393.7,311.78
2018,9,3,16,30,460.0,127.0,3.2,19.8,313.0,331.82,261.6
2018,9,3,16,45,404.5,114.5,3.15,19.3,261.5,271.61,212.0
2018,9,3,17,0,349.0,102.0,3.1,18.8,210.0,217.09,166.33
2018,9,3,17,15,334.5,85.5,3.0,18.35,173.0,175.37,129.68
2018,9,3,17,30,320.0,69.0,2.9,17.9,136.0,135.14,94.09
2018,9,3,17,45,269.0,54.5,2.8,17.4,100.0,93.21,59.54
2018,9,3,18,0,218.0,40.0,2.7,16.9,64.0,57.3,31.53
2018,9,3,18,15,129.5,24.5,2.6,16.6,36.5,24.58,0.0
2018,9,3,18,30,41.0,9.0,2.5,16.3,9.0,8.85,0.0
2018,9,3,18,45,20.5,4.5,2.45,16.0,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,4,5,45,33.0,7.0,2.1,14.6,8.5,6.88,0.0
2018,9,4,6,0,66.0,14.0,2.2,15.0,17.0,12.77,0.0
2018,9,4,6,15,121.5,23.5,2.2,15.45,38.5,32.01,15.07
2018,9,4,6,30,177.0,33.0,2.2,15.9,60.0,57.14,34.06
2018,9,4,6,45,125.5,34.0,2.25,16.35,57.0,59.35,39.23
2018,9,4,7,0,74.0,35.0,2.3,16.8,54.0,54.15,37.79
2018,9,4,7,15,37.0,40.0,2.2,17.25,49.5,51.35,37.0
2018,9,4,7,30,0.0,45.0,2.1,17.7,45.0,43.46,31.07
2018,9,4,7,45,0.0,52.0,2.05,18.15,52.0,50.24,36.61
2018,9,4,8,0,0.0,59.0,2.0,18.6,59.0,57.02,42.06
2018,9,4,8,15,0.0,86.5,2.0,19.05,86.5,83.69,63.8
2018,9,4,8,30,0.0,114.0,2.0,19.5,114.0,110.62,85.37
2018,9,4,8,45,0.5,137.0,1.95,19.95,137.5,133.57,103.38
2018,9,4,9,0,1.0,160.0,1.9,20.4,161.0,156.66,121.23
2018,9,4,9,15,5.0,180.5,1.9,20.85,184.0,179.9,139.08
2018,9,4,9,30,9.0,201.0,1.9,21.3,207.0,203.52,157.01
2018,9,4,9,45,18.5,241.0,1.9,21.7,254.5,251.42,193.59
2018,9,4,10,0,28.0,281.0,1.9,22.1,302.0,306.25,234.63
2018,9,4,10,15,57.5,315.5,1.95,22.45,360.5,368.35,281.15
2018,9,4,10,30,87.0,350.0,2.0,22.8,419.0,432.16,327.98
2018,9,4,10,45,234.0,336.0,2.0,23.1,527.5,567.73,429.37
2018,9,4,11,0,381.0,322.0,2.0,23.4,636.0,701.44,525.12
2018,9,4,11,15,545.0,262.5,2.05,23.6,720.0,800.09,595.98
2018,9,4,11,30,709.0,203.0,2.1,23.8,804.0,903.55,666.46
2018,9,4,11,45,799.5,161.0,2.15,24.0,843.5,948.21,694.44
2018,9,4,12,0,890.0,119.0,2.2,24.2,883.0,988.59,720.03
2018,9,4,12,15,890.0,119.0,2.25,24.25,881.5,988.75,720.11
2018,9,4,12,30,890.0,119.0,2.3,24.3,880.0,985.42,718.47
2018,9,4,12,45,887.5,118.5,2.4,24.35,870.0,975.69,713.33
2018,9,4,13,0,885.0,118.0,2.5,24.4,860.0,962.55,706.07
2018,9,4,13,15,880.5,117.0,2.55,24.3,842.5,943.7,695.05
2018,9,4,13,30,876.0,116.0,2.6,24.2,825.0,921.68,681.99
2018,9,4,13,45,855.5,121.0,2.7,24.1,795.5,888.76,661.99
2018,9,4,14,0,835.0,126.0,2.8,24.0,766.0,858.07,643.36
2018,9,4,14,15,811.5,129.0,2.9,23.75,730.0,816.4,617.27
2018,9,4,14,30,788.0,132.0,3.0,23.5,694.0,773.37,589.87
2018,9,4,14,45,763.0,133.0,3.05,23.25,653.0,726.12,558.74
2018,9,4,15,0,738.0,134.0,3.1,23.0,612.0,679.82,527.19
2018,9,4,15,15,735.0,125.0,3.1,23.0,574.0,636.16,495.68
2018,9,4,15,30,732.0,116.0,3.1,23.0,536.0,590.78,462.08
2018,9,4,15,45,699.0,113.5,3.15,22.3,487.0,533.16,419.36
2018,9,4,16,0,666.0,111.0,3.2,21.6,438.0,477.07,376.47
2018,9,4,16,15,641.0,103.0,3.15,21.1,390.0,421.09,331.9
2018,9,4,16,30,616.0,95.0,3.1,20.6,342.0,366.56,287.05
2018,9,4,16,45,588.5,86.0,3.1,20.1,295.0,311.82,240.74
2018,9,4,17,0,561.0,77.0,3.1,19.6,248.0,259.37,195.04
2018,9,4,17,15,494.5,69.0,3.0,19.0,198.5,200.37,144.47
2018,9,4,17,30,428.0,61.0,2.9,18.4,149.0,148.69,100.53
2018,9,4,17,45,340.5,49.0,2.8,17.75,106.0,96.99,59.32
2018,9,4,18,0,253.0,37.0,2.7,17.1,63.0,56.5,29.33
2018,9,4,18,15,151.5,23.0,2.6,16.8,36.0,23.14,0.0
2018,9,4,18,30,50.0,9.0,2.5,16.5,9.0,8.85,0.0
2018,9,4,18,45,25.0,4.5,2.45,16.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,5,5,45,48.0,9.0,2.1,13.95,11.5,8.85,0.0
2018,9,5,6,0,96.0,18.0,2.2,14.3,23.0,16.66,0.0
2018,9,5,6,15,157.0,29.5,2.25,14.75,48.0,40.4,20.2
2018,9,5,6,30,218.0,41.0,2.3,15.2,73.0,70.46,43.31
2018,9,5,6,45,161.5,42.0,2.35,15.6,71.0,74.37,50.41
2018,9,5,7,0,105.0,43.0,2.4,16.0,69.0,70.02,50.24
2018,9,5,7,15,52.5,48.5,2.4,16.4,61.5,64.62,47.95
2018,9,5,7,30,0.0,54.0,2.4,16.8,54.0,52.17,38.52
2018,9,5,7,45,0.0,62.0,2.4,17.25,62.0,59.92,44.86
2018,9,5,8,0,0.0,70.0,2.4,17.7,70.0,67.67,51.09
2018,9,5,8,15,0.0,82.5,2.45,18.1,82.5,79.79,60.84
2018,9,5,8,30,0.0,95.0,2.5,18.5,95.0,91.99,70.53
2018,9,5,8,45,0.0,108.5,2.5,18.9,108.5,105.2,80.95
2018,9,5,9,0,0.0,122.0,2.5,19.3,122.0,118.46,91.27
2018,9,5,9,15,1.0,142.5,2.55,19.6,143.0,139.38,107.7
2018,9,5,9,30,2.0,163.0,2.6,19.9,164.0,160.45,124.07
2018,9,5,9,45,4.0,180.5,2.65,20.25,183.0,179.47,138.68
2018,9,5,10,0,6.0,198.0,2.7,20.6,202.0,198.68,153.32
2018,9,5,10,15,9.0,221.5,2.8,20.8,228.0,224.9,173.43
2018,9,5,10,30,12.0,245.0,2.9,21.0,254.0,251.36,193.55
2018,9,5,10,45,15.5,264.5,2.95,21.25,277.0,274.43,210.89
2018,9,5,11,0,19.0,284.0,3.0,21.5,300.0,297.66,228.23
2018,9,5,11,15,25.0,304.0,3.1,21.6,325.0,331.31,253.6
2018,9,5,11,30,31.0,324.0,3.2,21.7,350.0,358.29,273.79
2018,9,5,11,45,47.5,351.5,3.3,21.8,392.0,403.26,307.7
2018,9,5,12,0,64.0,379.0,3.4,21.9,434.0,448.36,341.33
2018,9,5,12,15,79.0,388.5,3.45,21.85,456.0,472.86,359.82
2018,9,5,12,30,94.0,398.0,3.5,21.8,478.0,496.98,378.08
2018,9,5,12,45,98.5,392.5,3.6,21.75,475.5,494.64,376.86
2018,9,5,13,0,103.0,387.0,3.7,21.7,473.0,491.81,375.43
2018,9,5,13,15,159.0,373.0,3.75,21.55,502.5,535.01,409.73
2018,9,5,13,30,215.0,359.0,3.8,21.4,532.0,567.45,435.86
2018,9,5,13,45,362.5,304.0,3.85,21.25,585.0,641.54,495.26
2018,9,5,14,0,510.0,249.0,3.9,21.1,638.0,706.95,547.22
2018,9,5,14,15,657.0,186.5,3.95,20.8,666.0,749.64,582.83
2018,9,5,14,30,804.0,124.0,4.0,20.5,694.0,775.64,603.56
2018,9,5,14,45,806.0,116.0,4.0,20.25,661.0,738.79,578.48
2018,9,5,15,0,808.0,108.0,4.0,20.0,628.0,699.31,551.61
2018,9,5,15,15,790.5,105.0,4.0,20.0,585.0,649.46,515.15
2018,9,5,15,30,773.0,102.0,4.0,20.0,542.0,598.98,476.65
2018,9,5,15,45,751.0,98.5,4.0,19.25,495.5,545.0,435.75
2018,9,5,16,0,729.0,95.0,4.0,18.5,449.0,491.77,394.04
2018,9,5,16,15,688.5,92.0,3.95,18.1,397.0,430.42,344.0
2018,9,5,16,30,648.0,89.0,3.9,17.7,345.0,372.0,294.97
2018,9,5,16,45,611.0,81.5,3.85,17.3,295.5,313.59,244.71
2018,9,5,17,0,574.0,74.0,3.8,16.9,246.0,258.49,196.06
2018,9,5,17,15,510.5,66.5,3.7,16.45,197.0,200.23,145.13
2018,9,5,17,30,447.0,59.0,3.6,16.0,148.0,148.93,100.72
2018,9,5,17,45,355.5,48.0,3.55,15.55,105.5,97.59,59.56
2018,9,5,18,0,264.0,37.0,3.5,15.1,63.0,56.44,28.79
2018,9,5,18,15,156.0,23.0,3.35,14.85,36.0,22.57,0.0
2018,9,5,18,30,48.0,9.0,3.2,14.6,9.0,8.85,0.0
2018,9,5,18,45,24.0,4.5,3.1,14.4,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,6,5,45,27.0,6.0,2.2,12.95,7.0,5.9,0.0
2018,9,6,6,0,54.0,12.0,2.3,13.3,14.0,10.7,0.0
2018,9,6,6,15,94.0,18.5,2.3,13.7,29.0,25.01,10.38
2018,9,6,6,30,134.0,25.0,2.3,14.1,44.0,43.21,24.53
2018,9,6,6,45,89.0,29.5,2.3,14.5,44.5,46.84,30.4
2018,9,6,7,0,44.0,34.0,2.3,14.9,45.0,44.85,31.14
2018,9,6,7,15,22.0,41.0,2.35,15.35,46.5,46.75,33.71
2018,9,6,7,30,0.0,48.0,2.4,15.8,48.0,46.36,33.79
2018,9,6,7,45,0.0,57.5,2.4,16.25,57.5,55.56,41.39
2018,9,6,8,0,0.0,67.0,2.4,16.7,67.0,64.77,48.88
2018,9,6,8,15,11.0,97.0,2.45,17.15,103.0,99.78,77.77
2018,9,6,8,30,22.0,127.0,2.5,17.6,139.0,138.18,108.98
2018,9,6,8,45,47.0,179.5,2.5,18.05,207.0,208.03,165.13
2018,9,6,9,0,72.0,232.0,2.5,18.5,275.0,280.74,222.12
2018,9,6,9,15,66.0,244.0,2.55,18.9,285.5,291.94,229.73
2018,9,6,9,30,60.0,256.0,2.6,19.3,296.0,302.51,236.96
2018,9,6,9,45,83.5,275.5,2.7,19.7,334.5,343.55,268.43
2018,9,6,10,0,107.0,295.0,2.8,20.1,373.0,392.57,305.4
2018,9,6,10,15,309.5,281.0,2.8,20.45,520.0,561.04,435.69
2018,9,6,10,30,512.0,267.0,2.8,20.8,667.0,740.85,567.43
2018,9,6,10,45,678.5,202.0,2.8,21.15,747.5,838.48,636.89
2018,9,6,11,0,845.0,137.0,2.8,21.5,828.0,933.6,699.42
2018,9,6,11,15,874.5,125.5,2.8,21.75,851.0,957.03,713.05
2018,9,6,11,30,904.0,114.0,2.8,22.0,874.0,983.18,729.12
2018,9,6,11,45,905.5,114.0,2.8,22.25,880.0,991.73,733.54
2018,9,6,12,0,907.0,114.0,2.8,22.5,886.0,996.75,735.92
2018,9,6,12,15,911.0,111.0,2.8,22.7,885.0,997.41,735.75
2018,9,6,12,30,915.0,108.0,2.8,22.9,884.0,994.47,733.37
2018,9,6,12,45,922.0,103.0,2.8,23.1,877.0,988.6,729.24
2018,9,6,13,0,929.0,98.0,2.8,23.3,870.0,979.0,722.81
2018,9,6,13,15,925.5,96.5,2.8,23.35,852.0,959.7,710.54
2018,9,6,13,30,922.0,95.0,2.8,23.4,834.0,937.03,696.16
2018,9,6,13,45,916.0,94.0,2.8,23.45,809.0,909.43,678.53
2018,9,6,14,0,910.0,93.0,2.8,23.5,784.0,878.84,658.88
2018,9,6,14,15,901.0,91.5,2.8,23.45,751.5,842.4,635.43
2018,9,6,14,30,892.0,90.0,2.8,23.4,719.0,803.51,610.12
2018,9,6,14,45,866.5,93.0,2.8,23.3,676.5,754.74,577.76
2018,9,6,15,0,841.0,96.0,2.8,23.2,634.0,707.8,546.3
2018,9,6,15,15,839.5,89.0,2.8,23.2,594.5,663.03,515.38
2018,9,6,15,30,838.0,82.0,2.8,23.2,555.0,614.33,479.47
2018,9,6,15,45,818.5,79.5,2.85,22.8,508.0,561.69,440.1
2018,9,6,16,0,799.0,77.0,2.9,22.4,461.0,507.23,398.02
2018,9,6,16,15,762.0,75.0,2.9,22.0,408.5,445.26,348.58
2018,9,6,16,30,725.0,73.0,2.9,21.6,356.0,385.72,299.48
2018,9,6,16,45,685.5,67.5,2.85,21.25,304.0,324.47,247.53
2018,9,6,17,0,646.0,62.0,2.8,20.9,252.0,266.53,197.02
2018,9,6,17,15,594.5,55.0,2.7,20.2,203.0,207.93,145.97
2018,9,6,17,30,543.0,48.0,2.6,19.5,154.0,154.85,99.96
2018,9,6,17,45,444.0,40.5,2.5,18.8,109.5,100.69,57.35
2018,9,6,18,0,345.0,33.0,2.4,18.1,65.0,58.23,26.54
2018,9,6,18,15,208.0,21.0,2.4,17.65,37.0,21.86,0.0
2018,9,6,18,30,71.0,9.0,2.4,17.2,9.0,8.85,0.0
2018,9,6,18,45,35.5,4.5,2.45,16.75,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,7,5,45,85.0,10.5,1.45,13.95,14.0,10.32,0.0
2018,9,7,6,0,170.0,21.0,1.4,14.3,28.0,23.24,0.0
2018,9,7,6,15,298.5,31.5,1.35,14.85,65.5,53.11,24.48
2018,9,7,6,30,427.0,42.0,1.3,15.4,103.0,99.63,57.99
2018,9,7,6,45,307.0,57.0,1.25,16.0,110.0,117.21,79.71
2018,9,7,7,0,187.0,72.0,1.2,16.6,117.0,119.67,88.52
2018,9,7,7,15,112.0,99.0,1.15,17.2,128.0,133.51,103.4
2018,9,7,7,30,37.0,126.0,1.1,17.8,139.0,137.97,108.71
2018,9,7,7,45,105.5,150.5,1.05,18.4,195.0,196.14,155.21
2018,9,7,8,0,174.0,175.0,1.0,19.0,251.0,259.71,205.32
2018,9,7,8,15,294.0,178.0,1.0,19.6,324.0,338.96,267.17
2018,9,7,8,30,414.0,181.0,1.0,20.2,397.0,431.12,337.35
2018,9,7,8,45,543.0,160.5,1.05,20.85,470.5,511.44,397.66
2018,9,7,9,0,672.0,140.0,1.1,21.5,544.0,604.83,465.84
2018,9,7,9,15,774.0,116.0,1.15,22.05,612.0,680.37,519.53
2018,9,7,9,30,876.0,92.0,1.2,22.6,680.0,759.79,571.62
2018,9,7,9,45,887.5,93.5,1.25,23.2,716.0,802.6,597.66
2018,9,7,10,0,899.0,95.0,1.3,23.8,752.0,843.35,622.36
2018,9,7,10,15,907.0,96.0,1.4,24.15,781.0,878.28,644.25
2018,9,7,10,30,915.0,97.0,1.5,24.5,810.0,910.5,664.32
2018,9,7,10,45,921.0,98.0,1.6,24.85,832.0,938.02,681.31
2018,9,7,11,0,927.0,99.0,1.7,25.2,854.0,962.38,696.32
2018,9,7,11,15,930.5,99.0,1.8,25.4,868.0,980.04,707.53
2018,9,7,11,30,934.0,99.0,1.9,25.6,882.0,994.22,716.66
2018,9,7,11,45,936.0,99.0,2.05,25.8,888.0,1003.4,723.34
2018,9,7,12,0,938.0,99.0,2.2,26.0,894.0,1008.93,727.8
2018,9,7,12,15,938.5,98.0,2.3,26.1,892.0,1008.26,728.14
2018,9,7,12,30,939.0,97.0,2.4,26.2,890.0,1003.89,726.26
2018,9,7,12,45,940.0,95.0,2.55,26.25,881.0,995.24,722.37
2018,9,7,13,0,941.0,93.0,2.7,26.3,872.0,982.9,716.13
2018,9,7,13,15,937.0,92.5,2.8,26.25,854.0,963.94,705.42
2018,9,7,13,30,933.0,92.0,2.9,26.2,836.0,941.59,692.5
2018,9,7,13,45,926.5,91.0,3.0,26.15,810.5,913.22,675.53
2018,9,7,14,0,920.0,90.0,3.1,26.1,785.0,881.85,656.42
2018,9,7,14,15,881.0,100.0,3.15,25.9,742.5,832.73,625.07
2018,9,7,14,30,842.0,110.0,3.2,25.7,700.0,786.42,595.32
2018,9,7,14,45,816.0,111.5,3.3,25.55,657.5,737.12,563.06
2018,9,7,15,0,790.0,113.0,3.4,25.4,615.0,687.22,529.78
2018,9,7,15,15,775.0,108.5,3.4,25.4,572.5,638.16,494.38
2018,9,7,15,30,760.0,104.0,3.4,25.4,530.0,588.3,457.31
2018,9,7,15,45,716.5,104.5,3.4,24.9,478.0,527.36,411.57
2018,9,7,16,0,673.0,105.0,3.4,24.4,426.0,468.24,365.97
2018,9,7,16,15,643.5,97.0,3.35,23.95,376.0,409.87,319.62
2018,9,7,16,30,614.0,89.0,3.3,23.5,326.0,353.45,273.38
2018,9,7,16,45,606.0,77.0,3.25,23.05,282.0,302.98,230.2
2018,9,7,17,0,598.0,65.0,3.2,22.6,238.0,252.65,185.72
2018,9,7,17,15,540.0,57.5,3.1,21.85,190.0,194.83,136.04
2018,9,7,17,30,482.0,50.0,3.0,21.1,142.0,143.34,92.21
2018,9,7,17,45,400.5,40.0,2.85,20.35,100.0,92.91,52.44
2018,9,7,18,0,319.0,30.0,2.7,19.6,58.0,52.15,22.13
2018,9,7,18,15,196.0,19.5,2.7,19.1,33.0,21.57,0.0
2018,9,7,18,30,73.0,9.0,2.7,18.6,8.0,0.0,0.0
2018,9,7,18,45,36.5,4.5,2.7,18.1,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,8,5,45,98.5,10.0,2.8,14.55,14.0,0.0,0.0
2018,9,8,6,0,197.0,20.0,2.9,14.9,28.0,22.46,0.0
2018,9,8,6,15,333.5,29.0,2.85,15.35,66.0,52.94,22.72
2018,9,8,6,30,470.0,38.0,2.8,15.8,104.0,100.96,57.11
2018,9,8,6,45,546.0,44.5,2.8,16.25,152.5,151.03,97.97
2018,9,8,7,0,622.0,51.0,2.8,16.7,201.0,210.0,148.8
2018,9,8,7,15,670.5,56.0,2.75,17.25,252.5,267.0,199.71
