Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,6,0,10.0,2.0,2.2,13.9,2.0,0.0,0.0
2018,9,28,6,15,10.0,4.5,2.3,14.2,5.0,4.93,0.0
2018,9,28,6,30,10.0,7.0,2.4,14.5,8.0,8.07,0.0
2018,9,28,6,45,5.0,6.5,2.5,14.8,7.0,7.15,0.04
2018,9,28,7,0,0.0,6.0,2.6,15.1,6.0,5.78,0.0
2018,9,28,7,15,0.0,13.0,2.65,15.35,13.0,12.53,5.02
2018,9,28,7,30,0.0,20.0,2.7,15.6,20.0,19.29,10.82
2018,9,28,7,45,0.0,42.5,2.75,15.85,42.5,41.04,29.3
2018,9,28,8,0,0.0,65.0,2.8,16.1,65.0,62.82,47.58
2018,9,28,8,15,2.0,92.5,2.8,16.45,93.5,90.8,70.76
2018,9,28,8,30,4.0,120.0,2.8,16.8,122.0,119.29,94.01
2018,9,28,8,45,23.5,150.0,2.8,17.15,162.5,164.37,130.78
2018,9,28,9,0,43.0,180.0,2.8,17.5,203.0,208.94,166.58
2018,9,28,9,15,40.5,197.5,2.85,17.85,220.5,227.17,180.4
2018,9,28,9,30,38.0,215.0,2.9,18.2,238.0,245.16,193.93
2018,9,28,9,45,51.0,246.0,2.95,18.55,278.5,288.93,227.93
2018,9,28,10,0,64.0,277.0,3.0,18.9,319.0,333.64,262.08
2018,9,28,10,15,136.0,301.5,3.05,19.15,396.0,427.75,335.34
2018,9,28,10,30,208.0,326.0,3.1,19.4,473.0,518.13,403.94
2018,9,28,10,45,405.5,270.0,3.15,19.65,566.0,648.65,504.74
2018,9,28,11,0,603.0,214.0,3.2,19.9,659.0,772.98,597.95
2018,9,28,11,15,744.5,158.0,3.25,19.95,716.5,847.8,650.78
2018,9,28,11,30,886.0,102.0,3.3,20.0,774.0,913.4,695.61
2018,9,28,11,45,887.0,102.0,3.35,20.1,778.0,919.52,699.13
2018,9,28,12,0,888.0,102.0,3.4,20.2,782.0,922.14,700.87
2018,9,28,12,15,886.5,102.0,3.45,20.2,777.5,918.97,699.07
2018,9,28,12,30,885.0,102.0,3.5,20.2,773.0,912.31,695.03
2018,9,28,12,45,881.5,102.0,3.5,20.2,761.5,900.41,687.21
2018,9,28,13,0,878.0,102.0,3.5,20.2,750.0,885.17,677.21
2018,9,28,13,15,873.0,101.0,3.55,20.15,731.0,864.3,663.8
2018,9,28,13,30,868.0,100.0,3.6,20.1,712.0,840.34,648.25
2018,9,28,13,45,861.5,97.5,3.6,20.05,685.5,810.58,628.33
2018,9,28,14,0,855.0,95.0,3.6,20.0,659.0,778.1,606.4
2018,9,28,14,15,844.5,93.0,3.6,19.8,626.0,740.61,581.06
2018,9,28,14,30,834.0,91.0,3.6,19.6,593.0,704.27,556.33
2018,9,28,14,45,819.5,88.5,3.6,19.4,554.5,659.25,524.75
2018,9,28,15,0,805.0,86.0,3.6,19.2,516.0,612.93,489.88
2018,9,28,15,15,783.5,83.5,3.6,19.2,472.0,561.41,449.74
2018,9,28,15,30,762.0,81.0,3.6,19.2,428.0,509.75,408.43
2018,9,28,15,45,734.5,76.5,3.6,18.6,381.0,453.17,362.94
2018,9,28,16,0,707.0,72.0,3.6,18.0,334.0,397.7,316.78
2018,9,28,16,15,665.5,67.0,3.55,17.6,284.5,338.16,265.67
2018,9,28,16,30,624.0,62.0,3.5,17.2,235.0,281.42,215.56
2018,9,28,16,45,560.0,55.5,3.45,16.8,186.5,220.44,161.8
2018,9,28,17,0,496.0,49.0,3.4,16.4,138.0,166.06,113.77
2018,9,28,17,15,389.0,39.5,3.25,16.0,95.5,108.48,66.42
2018,9,28,17,30,282.0,30.0,3.1,15.6,53.0,62.64,27.03
2018,9,28,17,45,165.0,18.5,2.95,15.2,29.5,26.26,0.0
2018,9,28,18,0,48.0,7.0,2.8,14.8,6.0,0.0,0.0
2018,9,28,18,15,24.0,3.5,2.75,14.65,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,29,5,45,24.5,3.5,2.1,14.05,3.0,0.0,0.0
2018,9,29,6,0,49.0,7.0,2.1,14.2,6.0,0.0,0.0
2018,9,29,6,15,168.5,18.0,2.25,14.75,29.0,26.08,0.0
2018,9,29,6,30,288.0,29.0,2.4,15.3,52.0,62.55,26.64
2018,9,29,6,45,213.5,23.5,2.55,15.85,47.5,62.91,36.91
2018,9,29,7,0,139.0,18.0,2.7,16.4,43.0,52.62,33.38
2018,9,29,7,15,69.5,26.5,2.7,16.8,39.0,47.49,32.57
2018,9,29,7,30,0.0,35.0,2.7,17.2,35.0,33.79,22.97
2018,9,29,7,45,0.0,59.5,2.7,17.6,59.5,57.5,42.9
2018,9,29,8,0,0.0,84.0,2.7,18.0,84.0,81.53,62.79
2018,9,29,8,15,12.5,121.5,2.65,18.4,127.0,125.12,98.54
2018,9,29,8,30,25.0,159.0,2.6,18.8,170.0,173.82,137.82
2018,9,29,8,45,53.5,191.5,2.55,19.15,219.0,225.76,179.27
2018,9,29,9,0,82.0,224.0,2.5,19.5,268.0,280.4,222.14
2018,9,29,9,15,95.0,244.5,2.45,19.8,299.0,314.09,247.78
2018,9,29,9,30,108.0,265.0,2.4,20.1,330.0,348.64,273.77
2018,9,29,9,45,105.5,277.5,2.4,20.45,344.0,363.66,284.21
2018,9,29,10,0,103.0,290.0,2.4,20.8,358.0,378.23,294.29
2018,9,29,10,15,206.0,283.5,2.45,21.0,426.0,465.09,361.96
2018,9,29,10,30,309.0,277.0,2.5,21.2,494.0,557.51,431.82
2018,9,29,10,45,369.0,273.5,2.55,21.4,539.5,612.09,471.93
2018,9,29,11,0,429.0,270.0,2.6,21.6,585.0,676.16,518.25
2018,9,29,11,15,327.5,299.5,2.65,21.75,542.5,615.44,471.33
2018,9,29,11,30,226.0,329.0,2.7,21.9,500.0,550.73,421.63
2018,9,29,11,45,151.0,334.5,2.7,22.0,449.0,490.28,375.29
2018,9,29,12,0,76.0,340.0,2.7,22.1,398.0,419.65,320.78
2018,9,29,12,15,72.0,336.0,2.75,22.1,390.5,411.55,315.09
2018,9,29,12,30,68.0,332.0,2.8,22.1,383.0,403.23,308.98
2018,9,29,12,45,61.5,304.5,2.85,22.15,350.0,367.2,282.2
2018,9,29,13,0,55.0,277.0,2.9,22.2,317.0,331.29,255.39
2018,9,29,13,15,53.0,256.0,2.9,22.15,294.0,306.31,236.84
2018,9,29,13,30,51.0,235.0,2.9,22.1,271.0,281.33,218.12
2018,9,29,13,45,133.0,262.5,2.9,22.05,351.0,383.06,298.51
2018,9,29,14,0,215.0,290.0,2.9,22.0,431.0,472.71,367.56
2018,9,29,14,15,181.0,275.5,2.9,21.85,390.0,424.63,330.97
2018,9,29,14,30,147.0,261.0,2.9,21.7,349.0,378.3,295.9
2018,9,29,14,45,109.5,235.0,2.9,21.55,298.0,319.39,250.71
2018,9,29,15,0,72.0,209.0,2.9,21.4,247.0,257.9,202.85
2018,9,29,15,15,93.0,190.0,2.9,21.4,234.5,247.35,195.44
2018,9,29,15,30,114.0,171.0,2.9,21.4,222.0,239.14,189.37
2018,9,29,15,45,177.5,155.5,2.85,20.95,225.0,248.53,197.41
2018,9,29,16,0,241.0,140.0,2.8,20.5,228.0,254.91,201.92
2018,9,29,16,15,234.0,119.5,2.7,20.15,194.5,217.39,170.55
2018,9,29,16,30,227.0,99.0,2.6,19.8,161.0,180.35,138.89
2018,9,29,16,45,188.5,81.0,2.5,19.4,125.0,137.76,102.92
2018,9,29,17,0,150.0,63.0,2.4,19.0,89.0,99.45,70.64
2018,9,29,17,15,126.5,44.5,2.2,18.5,61.5,67.47,43.39
2018,9,29,17,30,103.0,26.0,2.0,18.0,34.0,37.47,14.2
2018,9,29,17,45,71.5,16.0,1.8,17.45,19.5,18.97,0.0
2018,9,29,18,0,40.0,6.0,1.6,16.9,5.0,0.0,0.0
2018,9,29,18,15,20.0,3.0,1.6,16.7,2.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,30,5,45,15.5,3.0,1.0,15.5,2.5,0.0,0.0
2018,9,30,6,0,31.0,6.0,1.0,15.6,5.0,0.0,0.0
2018,9,30,6,15,127.5,18.5,1.0,15.95,26.5,24.39,0.0
2018,9,30,6,30,224.0,31.0,1.0,16.3,48.0,56.92,23.54
2018,9,30,6,45,329.5,41.5,1.0,16.7,88.5,100.54,62.06
2018,9,30,7,0,435.0,52.0,1.0,17.1,129.0,155.24,106.35
2018,9,30,7,15,466.0,62.0,0.95,17.45,168.5,200.41,146.67
2018,9,30,7,30,497.0,72.0,0.9,17.8,208.0,248.57,189.11
2018,9,30,7,45,550.0,80.0,0.85,18.2,258.0,306.0,237.54
2018,9,30,8,0,603.0,88.0,0.8,18.6,308.0,368.19,288.28
2018,9,30,8,15,655.5,89.5,0.8,19.05,359.0,427.57,335.53
2018,9,30,8,30,708.0,91.0,0.8,19.5,410.0,490.63,384.05
2018,9,30,8,45,717.5,98.5,0.8,19.95,450.0,538.05,419.22
2018,9,30,9,0,727.0,106.0,0.8,20.4,490.0,584.46,452.54
2018,9,30,9,15,777.0,99.0,0.85,20.85,537.0,639.91,492.46
2018,9,30,9,30,827.0,92.0,0.9,21.3,584.0,698.1,531.9
2018,9,30,9,45,841.0,93.0,0.95,21.7,618.0,739.0,558.0
2018,9,30,10,0,855.0,94.0,1.0,22.1,652.0,774.2,580.12
2018,9,30,10,15,864.0,95.5,1.1,22.35,679.0,807.35,601.76
2018,9,30,10,30,873.0,97.0,1.2,22.6,706.0,837.9,621.6
2018,9,30,10,45,811.5,127.5,1.3,22.8,706.0,841.82,623.93
2018,9,30,11,0,750.0,158.0,1.4,23.0,706.0,838.61,621.92
2018,9,30,11,15,580.0,229.0,1.45,23.2,657.0,771.34,574.7
2018,9,30,11,30,410.0,300.0,1.5,23.4,608.0,700.87,522.26
2018,9,30,11,45,556.5,239.5,1.6,23.55,659.5,770.87,575.54
2018,9,30,12,0,703.0,179.0,1.7,23.7,711.0,842.78,626.1
2018,9,30,12,15,677.0,188.0,1.7,23.7,698.0,827.46,615.16
2018,9,30,12,30,651.0,197.0,1.7,23.7,685.0,809.46,603.42
2018,9,30,12,45,585.5,220.5,1.75,23.75,654.0,769.33,575.55
2018,9,30,13,0,520.0,244.0,1.8,23.8,623.0,725.91,545.03
2018,9,30,13,15,465.0,260.0,1.85,23.6,592.0,686.24,517.55
2018,9,30,13,30,410.0,276.0,1.9,23.4,561.0,646.61,489.67
2018,9,30,13,45,348.0,276.0,1.95,23.25,511.5,578.3,441.24
2018,9,30,14,0,286.0,276.0,2.0,23.1,462.0,519.65,398.79
2018,9,30,14,15,218.0,234.5,2.0,22.8,372.0,414.64,321.73
2018,9,30,14,30,150.0,193.0,2.0,22.5,282.0,307.43,240.75
2018,9,30,14,45,188.5,206.5,2.05,22.25,310.5,341.77,268.59
2018,9,30,15,0,227.0,220.0,2.1,22.0,339.0,372.61,292.81
2018,9,30,15,15,152.5,200.5,2.1,22.0,277.5,298.13,234.44
2018,9,30,15,30,78.0,181.0,2.1,22.0,216.0,225.71,177.28
2018,9,30,15,45,62.5,160.0,2.15,21.4,186.0,192.57,151.56
2018,9,30,16,0,47.0,139.0,2.2,20.8,156.0,160.95,126.52
2018,9,30,16,15,32.5,117.5,2.15,20.5,128.5,130.81,102.16
2018,9,30,16,30,18.0,96.0,2.1,20.2,101.0,100.42,77.34
2018,9,30,16,45,9.5,74.5,2.05,19.85,77.0,75.71,56.87
2018,9,30,17,0,1.0,53.0,2.0,19.5,53.0,52.0,37.1
2018,9,30,17,15,18.0,35.5,1.85,19.15,36.5,37.99,24.0
2018,9,30,17,30,35.0,18.0,1.7,18.8,20.0,21.46,4.85
2018,9,30,17,45,35.0,11.5,1.55,18.45,12.0,12.77,0.0
2018,9,30,18,0,35.0,5.0,1.4,18.1,4.0,0.0,0.0
2018,9,30,18,15,17.5,2.5,1.3,17.9,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,16.85,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,1.05,14.95,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,1.0,15.0,1.0,0.0,0.0
2018,10,1,6,15,0.0,3.0,1.0,15.25,3.0,2.95,0.0
2018,10,1,6,30,0.0,5.0,1.0,15.5,5.0,4.82,0.0
2018,10,1,6,45,0.0,7.5,0.95,15.75,7.5,7.23,0.25
2018,10,1,7,0,0.0,10.0,0.9,16.0,10.0,9.64,2.45
2018,10,1,7,15,0.0,12.0,0.9,16.4,12.0,11.57,4.17
2018,10,1,7,30,0.0,14.0,0.9,16.8,14.0,13.5,5.85
2018,10,1,7,45,0.0,17.5,0.85,17.2,17.5,16.88,8.72
2018,10,1,8,0,0.0,21.0,0.8,17.6,21.0,20.26,11.55
2018,10,1,8,15,0.0,25.0,0.85,18.1,25.0,24.13,14.74
2018,10,1,8,30,0.0,29.0,0.9,18.6,29.0,28.0,17.89
2018,10,1,8,45,0.0,38.0,0.9,19.15,38.0,36.71,25.02
2018,10,1,9,0,0.0,47.0,0.9,19.7,47.0,45.42,32.07
2018,10,1,9,15,0.5,80.5,0.9,20.05,81.0,78.21,58.73
2018,10,1,9,30,1.0,114.0,0.9,20.4,115.0,111.49,85.25
2018,10,1,9,45,9.5,167.5,0.9,20.8,174.0,171.33,132.46
2018,10,1,10,0,18.0,221.0,0.9,21.2,233.0,232.5,179.36
2018,10,1,10,15,29.5,249.0,0.9,21.55,269.0,277.75,213.26
2018,10,1,10,30,41.0,277.0,0.9,21.9,305.0,317.82,242.77
2018,10,1,10,45,80.5,305.5,0.9,22.3,363.0,382.87,291.09
2018,10,1,11,0,120.0,334.0,0.9,22.7,421.0,457.91,345.13
2018,10,1,11,15,114.0,339.5,0.95,22.95,423.5,460.31,345.71
2018,10,1,11,30,108.0,345.0,1.0,23.2,426.0,453.21,340.25
2018,10,1,11,45,125.5,345.0,1.05,23.4,439.5,478.48,358.73
2018,10,1,12,0,143.0,345.0,1.1,23.6,453.0,494.45,370.4
2018,10,1,12,15,173.5,341.5,1.2,23.7,471.5,517.66,388.15
2018,10,1,12,30,204.0,338.0,1.3,23.8,490.0,539.9,405.11
2018,10,1,12,45,240.5,332.0,1.4,23.9,508.5,572.17,429.16
2018,10,1,13,0,277.0,326.0,1.5,24.0,527.0,593.62,445.61
2018,10,1,13,15,322.5,304.0,1.55,23.9,531.5,603.09,454.35
2018,10,1,13,30,368.0,282.0,1.6,23.8,536.0,609.56,461.04
2018,10,1,13,45,391.5,258.5,1.65,23.7,519.0,593.31,451.26
2018,10,1,14,0,415.0,235.0,1.7,23.6,502.0,581.99,444.84
2018,10,1,14,15,310.0,248.5,1.65,23.3,442.0,497.35,382.2
2018,10,1,14,30,205.0,262.0,1.6,23.0,382.0,419.77,323.89
2018,10,1,14,45,186.0,242.5,1.6,22.75,346.0,378.18,293.68
2018,10,1,15,0,167.0,223.0,1.6,22.5,310.0,337.65,263.52
2018,10,1,15,15,154.5,202.5,1.6,22.5,277.5,301.09,235.76
2018,10,1,15,30,142.0,182.0,1.6,22.5,245.0,265.37,208.17
2018,10,1,15,45,122.5,157.0,1.45,21.8,207.0,222.42,174.75
2018,10,1,16,0,103.0,132.0,1.3,21.1,169.0,181.3,142.17
2018,10,1,16,15,66.0,108.5,1.3,20.7,131.0,134.14,104.21
2018,10,1,16,30,29.0,85.0,1.3,20.3,93.0,94.42,72.07
2018,10,1,16,45,20.5,68.5,1.25,19.9,73.5,73.87,54.96
2018,10,1,17,0,12.0,52.0,1.2,19.5,54.0,53.4,37.76
2018,10,1,17,15,6.0,32.5,1.2,19.2,33.5,32.5,19.93
2018,10,1,17,30,0.0,13.0,1.2,18.9,13.0,12.54,0.0
2018,10,1,17,45,0.0,6.5,1.2,18.55,6.5,6.39,0.0
2018,10,1,18,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,5,45,5.0,0.5,0.85,16.95,0.5,0.0,0.0
2018,10,2,6,0,10.0,1.0,0.9,16.9,1.0,0.0,0.0
2018,10,2,6,15,24.5,5.0,0.95,17.2,6.5,6.05,0.0
2018,10,2,6,30,39.0,9.0,1.0,17.5,12.0,13.91,0.96
2018,10,2,6,45,41.5,12.5,1.05,17.8,17.5,19.99,8.8
2018,10,2,7,0,44.0,16.0,1.1,18.1,23.0,26.62,14.9
2018,10,2,7,15,35.0,16.0,1.05,18.6,23.0,26.64,15.77
2018,10,2,7,30,26.0,16.0,1.0,19.1,23.0,24.8,14.81
2018,10,2,7,45,52.5,59.5,0.95,19.65,77.0,81.08,61.71
2018,10,2,8,0,79.0,103.0,0.9,20.2,131.0,140.86,110.56
2018,10,2,8,15,102.5,140.0,0.95,20.7,182.0,195.39,154.15
2018,10,2,8,30,126.0,177.0,1.0,21.2,233.0,252.34,198.64
2018,10,2,8,45,93.0,194.0,1.1,21.7,237.5,251.87,197.24
2018,10,2,9,0,60.0,211.0,1.2,22.2,242.0,252.78,196.77
2018,10,2,9,15,87.0,215.5,1.3,22.6,264.5,277.77,216.15
2018,10,2,9,30,114.0,220.0,1.4,23.0,287.0,311.01,241.53
2018,10,2,9,45,100.5,239.5,1.5,23.4,301.0,325.92,251.63
2018,10,2,10,0,87.0,259.0,1.6,23.8,315.0,332.49,255.48
2018,10,2,10,15,112.5,290.5,1.65,24.1,366.0,396.76,303.1
2018,10,2,10,30,138.0,322.0,1.7,24.4,417.0,454.95,345.13
2018,10,2,10,45,149.5,328.5,1.75,24.75,434.0,474.79,358.79
2018,10,2,11,0,161.0,335.0,1.8,25.1,451.0,494.51,372.55
2018,10,2,11,15,197.5,338.0,1.8,25.3,483.0,532.14,399.83
2018,10,2,11,30,234.0,341.0,1.8,25.5,515.0,569.81,426.72
2018,10,2,11,45,284.5,332.5,1.8,25.75,544.5,616.15,459.7
2018,10,2,12,0,335.0,324.0,1.8,26.0,574.0,652.67,485.57
2018,10,2,12,15,305.5,332.0,1.8,26.1,559.0,634.15,471.43
2018,10,2,12,30,276.0,340.0,1.8,26.2,544.0,614.58,457.01
2018,10,2,12,45,196.5,326.5,1.75,26.25,470.5,518.27,387.71
2018,10,2,13,0,117.0,313.0,1.7,26.3,397.0,432.08,324.41
2018,10,2,13,15,79.5,295.0,1.75,26.25,351.5,370.46,279.51
2018,10,2,13,30,42.0,277.0,1.8,26.2,306.0,318.61,240.77
2018,10,2,13,45,208.0,248.5,1.8,26.1,382.5,434.76,332.23
2018,10,2,14,0,374.0,220.0,1.8,26.0,459.0,533.2,407.26
2018,10,2,14,15,304.0,232.5,1.9,25.8,420.0,474.77,363.67
2018,10,2,14,30,234.0,245.0,2.0,25.6,381.0,427.84,328.65
2018,10,2,14,45,254.0,217.5,2.05,25.4,356.0,402.06,311.05
2018,10,2,15,0,274.0,190.0,2.1,25.2,331.0,374.04,291.13
2018,10,2,15,15,365.5,162.5,2.1,25.2,332.5,390.64,304.74
2018,10,2,15,30,457.0,135.0,2.1,25.2,334.0,392.11,305.73
2018,10,2,15,45,439.5,121.5,2.15,24.5,294.5,346.03,269.82
2018,10,2,16,0,422.0,108.0,2.2,23.8,255.0,300.82,233.6
2018,10,2,16,15,428.5,90.5,2.25,23.3,220.0,261.52,200.38
2018,10,2,16,30,435.0,73.0,2.3,22.8,185.0,220.87,164.64
2018,10,2,16,45,361.0,63.0,2.3,22.35,142.0,165.51,118.24
2018,10,2,17,0,287.0,53.0,2.3,21.9,99.0,118.25,79.1
2018,10,2,17,15,193.0,37.5,2.2,21.4,63.5,70.71,41.56
2018,10,2,17,30,99.0,22.0,2.1,20.9,28.0,31.82,0.83
2018,10,2,17,45,49.5,11.0,2.05,20.35,14.0,12.55,0.0
2018,10,2,18,0,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.95,19.55,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.4,18.45,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,5,45,14.5,2.5,0.65,17.65,2.0,0.0,0.0
2018,10,3,6,0,29.0,5.0,0.6,17.7,4.0,0.0,0.0
2018,10,3,6,15,29.0,9.5,0.6,17.85,10.0,10.65,0.0
2018,10,3,6,30,29.0,14.0,0.6,18.0,16.0,16.96,1.99
2018,10,3,6,45,99.5,25.5,0.6,18.15,40.5,43.18,24.92
2018,10,3,7,0,170.0,37.0,0.6,18.3,65.0,78.77,53.13
2018,10,3,7,15,132.0,44.5,0.6,18.55,71.0,83.63,60.31
2018,10,3,7,30,94.0,52.0,0.6,18.8,77.0,86.39,64.83
2018,10,3,7,45,47.0,54.5,0.65,19.05,67.0,73.74,55.69
2018,10,3,8,0,0.0,57.0,0.7,19.3,57.0,55.08,40.51
2018,10,3,8,15,144.5,77.0,0.75,19.55,140.5,152.92,121.52
2018,10,3,8,30,289.0,97.0,0.8,19.8,224.0,264.63,211.59
2018,10,3,8,45,431.5,108.5,0.9,20.05,320.5,374.42,297.77
2018,10,3,9,0,574.0,120.0,1.0,20.3,417.0,499.5,392.59
2018,10,3,9,15,309.5,142.0,1.05,20.55,303.5,366.74,289.17
2018,10,3,9,30,45.0,164.0,1.1,20.8,190.0,196.87,153.13
2018,10,3,9,45,24.5,163.0,1.15,21.05,177.5,182.11,141.24
2018,10,3,10,0,4.0,162.0,1.2,21.3,165.0,161.78,124.28
2018,10,3,10,15,21.0,208.5,1.25,21.55,223.0,222.55,171.87
2018,10,3,10,30,38.0,255.0,1.3,21.8,281.0,291.99,224.73
2018,10,3,10,45,101.0,294.0,1.35,22.0,366.0,387.88,297.7
2018,10,3,11,0,164.0,333.0,1.4,22.2,451.0,494.78,376.2
2018,10,3,11,15,233.0,332.0,1.45,22.3,502.5,556.48,421.45
2018,10,3,11,30,302.0,331.0,1.5,22.4,554.0,627.8,472.85
2018,10,3,11,45,289.5,335.0,1.55,22.45,549.5,622.77,468.47
2018,10,3,12,0,277.0,339.0,1.6,22.5,545.0,616.43,463.87
2018,10,3,12,15,393.5,288.0,1.65,22.45,578.5,672.64,507.45
2018,10,3,12,30,510.0,237.0,1.7,22.4,612.0,718.4,542.95
2018,10,3,12,45,642.5,184.0,1.8,22.4,648.5,775.34,586.02
2018,10,3,13,0,775.0,131.0,1.9,22.4,685.0,819.3,616.89
2018,10,3,13,15,802.0,115.5,1.95,22.25,674.5,810.97,612.18
2018,10,3,13,30,829.0,100.0,2.0,22.1,664.0,793.96,602.09
2018,10,3,13,45,819.0,98.5,2.0,22.0,637.0,767.44,584.97
2018,10,3,14,0,809.0,97.0,2.0,21.9,610.0,734.16,563.12
2018,10,3,14,15,797.0,95.0,2.0,21.75,577.5,696.68,538.25
2018,10,3,14,30,785.0,93.0,2.0,21.6,545.0,657.37,511.81
2018,10,3,14,45,769.5,89.5,2.0,21.5,507.0,612.53,479.66
2018,10,3,15,0,754.0,86.0,2.0,21.4,469.0,566.64,445.55
2018,10,3,15,15,729.5,83.0,2.0,21.4,426.0,515.34,406.23
2018,10,3,15,30,705.0,80.0,2.0,21.4,383.0,464.35,366.03
2018,10,3,15,45,643.0,80.0,1.95,21.1,331.5,400.09,314.69
2018,10,3,16,0,581.0,80.0,1.9,20.8,280.0,339.75,265.26
2018,10,3,16,15,441.0,80.5,1.8,20.6,218.5,254.02,195.65
2018,10,3,16,30,301.0,81.0,1.7,20.4,157.0,185.11,139.67
2018,10,3,16,45,274.5,65.0,1.65,20.15,122.0,143.7,103.81
2018,10,3,17,0,248.0,49.0,1.6,19.9,87.0,105.11,70.29
2018,10,3,17,15,210.0,36.0,1.5,19.5,59.5,71.03,40.89
2018,10,3,17,30,172.0,23.0,1.4,19.1,32.0,38.6,0.0
2018,10,3,17,45,86.0,11.5,1.3,18.7,16.0,14.05,0.0
2018,10,3,18,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,4,6,15,12.5,9.5,1.8,16.1,10.5,9.89,0.0
2018,10,4,6,30,25.0,19.0,1.9,16.3,21.0,21.57,2.86
2018,10,4,6,45,62.0,37.5,2.0,16.5,46.5,48.65,30.8
2018,10,4,7,0,99.0,56.0,2.1,16.7,72.0,79.36,56.43
2018,10,4,7,15,134.0,75.5,2.15,16.85,105.5,114.82,86.43
2018,10,4,7,30,169.0,95.0,2.2,17.0,139.0,156.97,122.22
2018,10,4,7,45,144.5,114.0,2.25,17.15,157.0,173.76,137.8
2018,10,4,8,0,120.0,133.0,2.3,17.3,175.0,190.58,152.5
2018,10,4,8,15,88.5,154.0,2.4,17.55,187.5,199.4,159.82
2018,10,4,8,30,57.0,175.0,2.5,17.8,200.0,208.55,166.75
2018,10,4,8,45,66.5,193.5,2.6,18.0,225.5,235.92,188.51
2018,10,4,9,0,76.0,212.0,2.7,18.2,251.0,264.05,210.6
2018,10,4,9,15,88.5,231.0,2.8,18.4,280.0,295.42,235.06
2018,10,4,9,30,101.0,250.0,2.9,18.6,309.0,327.61,259.9
2018,10,4,9,45,98.0,263.5,3.0,18.75,323.5,343.07,271.23
2018,10,4,10,0,95.0,277.0,3.1,18.9,338.0,358.09,282.2
2018,10,4,10,15,94.5,288.5,3.15,19.0,351.0,372.52,292.75
2018,10,4,10,30,94.0,300.0,3.2,19.1,364.0,386.65,303.04
2018,10,4,10,45,96.5,314.0,3.25,19.25,381.5,405.73,317.08
2018,10,4,11,0,99.0,328.0,3.3,19.4,399.0,424.62,330.91
2018,10,4,11,15,140.5,336.5,3.35,19.45,438.5,480.14,373.62
2018,10,4,11,30,182.0,345.0,3.4,19.5,478.0,527.47,409.7
2018,10,4,11,45,252.0,331.5,3.45,19.5,517.0,585.04,454.19
2018,10,4,12,0,322.0,318.0,3.5,19.5,556.0,633.04,491.32
2018,10,4,12,15,404.5,288.0,3.5,19.5,585.0,681.35,528.72
2018,10,4,12,30,487.0,258.0,3.5,19.5,614.0,719.23,558.42
2018,10,4,12,45,480.5,255.5,3.5,19.45,601.5,705.47,548.45
2018,10,4,13,0,474.0,253.0,3.5,19.4,589.0,689.89,537.48
2018,10,4,13,15,517.5,229.5,3.5,19.35,587.0,692.06,540.97
2018,10,4,13,30,561.0,206.0,3.5,19.3,585.0,690.41,541.51
2018,10,4,13,45,544.0,199.5,3.45,19.2,555.0,655.04,515.77
2018,10,4,14,0,527.0,193.0,3.4,19.1,525.0,618.63,489.18
2018,10,4,14,15,669.0,140.5,3.35,19.05,538.0,651.74,517.26
2018,10,4,14,30,811.0,88.0,3.3,19.0,551.0,667.12,530.71
2018,10,4,14,45,781.5,89.0,3.3,18.9,509.5,617.06,493.17
2018,10,4,15,0,752.0,90.0,3.3,18.8,468.0,566.96,454.59
2018,10,4,15,15,728.0,85.5,3.3,18.8,424.0,514.46,413.21
2018,10,4,15,30,704.0,81.0,3.3,18.8,380.0,463.1,371.57
2018,10,4,15,45,609.0,86.5,3.25,18.45,323.0,388.58,310.91
2018,10,4,16,0,514.0,92.0,3.2,18.1,266.0,321.82,255.49
2018,10,4,16,15,516.5,76.5,3.15,17.75,227.5,278.05,216.89
2018,10,4,16,30,519.0,61.0,3.1,17.4,189.0,233.18,175.89
2018,10,4,16,45,485.5,51.5,3.0,17.05,149.0,184.33,131.63
2018,10,4,17,0,452.0,42.0,2.9,16.7,109.0,138.8,90.45
2018,10,4,17,15,318.0,32.0,2.8,16.25,70.0,82.09,44.88
2018,10,4,17,30,184.0,22.0,2.7,15.8,31.0,37.75,0.0
2018,10,4,17,45,92.0,11.0,2.6,15.35,15.5,13.48,0.0
2018,10,4,18,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,5,6,15,116.5,12.0,1.6,12.95,19.0,16.84,0.0
2018,10,5,6,30,233.0,24.0,1.5,13.5,38.0,48.82,6.58
2018,10,5,6,45,370.0,33.0,1.4,14.05,80.5,96.61,56.5
2018,10,5,7,0,507.0,42.0,1.3,14.6,123.0,157.89,105.95
2018,10,5,7,15,576.5,47.0,1.2,14.9,170.5,211.92,153.5
2018,10,5,7,30,646.0,52.0,1.1,15.2,218.0,272.63,206.78
2018,10,5,7,45,688.5,56.0,1.0,15.5,266.5,329.08,256.25
2018,10,5,8,0,731.0,60.0,0.9,15.8,315.0,388.83,306.64
2018,10,5,8,15,760.0,63.5,0.9,16.3,362.0,444.38,352.15
2018,10,5,8,30,789.0,67.0,0.9,16.8,409.0,501.1,396.82
2018,10,5,8,45,808.5,69.5,0.95,17.3,451.5,552.01,435.91
2018,10,5,9,0,828.0,72.0,1.0,17.8,494.0,599.95,471.66
2018,10,5,9,15,758.0,100.0,0.95,18.35,509.5,620.77,484.28
2018,10,5,9,30,688.0,128.0,0.9,18.9,525.0,632.86,490.11
2018,10,5,9,45,779.5,105.5,0.9,19.45,579.5,698.41,535.55
2018,10,5,10,0,871.0,83.0,0.9,20.0,634.0,764.87,578.4
2018,10,5,10,15,878.5,84.0,0.8,20.45,659.5,796.24,595.33
2018,10,5,10,30,886.0,85.0,0.7,20.9,685.0,824.86,610.45
2018,10,5,10,45,890.5,86.0,0.65,21.4,703.5,848.05,622.48
2018,10,5,11,0,895.0,87.0,0.6,21.9,722.0,868.07,632.4
2018,10,5,11,15,783.5,137.0,0.6,22.2,699.0,842.52,614.45
2018,10,5,11,30,672.0,187.0,0.6,22.5,676.0,809.31,592.23
2018,10,5,11,45,531.5,244.0,0.65,22.8,632.0,746.27,548.21
2018,10,5,12,0,391.0,301.0,0.7,23.1,588.0,674.98,497.48
2018,10,5,12,15,495.0,257.0,0.85,23.1,618.0,727.25,538.34
2018,10,5,12,30,599.0,213.0,1.0,23.1,648.0,770.92,571.87
2018,10,5,12,45,727.5,157.0,1.2,23.15,676.0,815.82,605.28
2018,10,5,13,0,856.0,101.0,1.4,23.2,704.0,845.66,627.45
2018,10,5,13,15,813.0,113.5,1.6,23.2,673.5,812.64,607.86
2018,10,5,13,30,770.0,126.0,1.8,23.2,643.0,773.18,583.94
2018,10,5,13,45,811.0,105.0,1.95,23.2,629.5,762.66,579.16
2018,10,5,14,0,852.0,84.0,2.1,23.2,616.0,742.99,567.64
2018,10,5,14,15,838.5,82.5,2.25,23.0,582.0,703.89,542.68
2018,10,5,14,30,825.0,81.0,2.4,22.8,548.0,662.97,516.01
2018,10,5,14,45,808.0,78.5,2.55,22.55,509.0,619.93,486.24
2018,10,5,15,0,791.0,76.0,2.7,22.3,470.0,572.74,451.59
2018,10,5,15,15,767.0,73.0,2.7,22.3,426.0,520.28,410.94
2018,10,5,15,30,743.0,70.0,2.7,22.3,382.0,468.03,369.29
2018,10,5,15,45,708.0,67.0,2.95,21.75,335.0,411.12,323.9
2018,10,5,16,0,673.0,64.0,3.2,21.2,288.0,356.17,278.28
2018,10,5,16,15,526.5,68.0,3.25,20.65,226.0,270.87,208.33
2018,10,5,16,30,380.0,72.0,3.3,20.1,164.0,198.05,148.56
2018,10,5,16,45,338.5,58.5,3.35,19.6,126.0,151.23,107.86
2018,10,5,17,0,297.0,45.0,3.4,19.1,88.0,108.88,71.19
2018,10,5,17,15,197.5,31.5,3.45,18.6,55.0,63.27,34.06
2018,10,5,17,30,98.0,18.0,3.5,18.1,22.0,25.99,0.0
2018,10,5,17,45,49.0,9.0,3.5,17.6,11.0,8.85,0.0
2018,10,5,18,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,6,6,15,121.0,11.5,2.3,14.3,18.5,16.41,0.0
2018,10,6,6,30,242.0,23.0,2.4,14.8,37.0,48.24,1.8
2018,10,6,6,45,384.5,30.5,2.5,15.3,79.0,95.89,54.69
2018,10,6,7,0,527.0,38.0,2.6,15.8,121.0,156.76,103.84
2018,10,6,7,15,600.0,43.0,2.6,16.35,170.0,212.77,153.15
2018,10,6,7,30,673.0,48.0,2.6,16.9,219.0,276.21,209.08
2018,10,6,7,45,720.0,51.0,2.6,17.4,269.0,334.58,260.85
2018,10,6,8,0,767.0,54.0,2.6,17.9,319.0,396.66,314.19
2018,10,6,8,15,798.5,56.5,2.65,18.5,367.5,452.27,360.92
2018,10,6,8,30,830.0,59.0,2.7,19.1,416.0,510.64,408.13
2018,10,6,8,45,852.5,61.0,2.75,19.7,461.0,564.2,450.09
2018,10,6,9,0,875.0,63.0,2.8,20.3,506.0,617.52,490.51
2018,10,6,9,15,888.5,65.5,2.75,20.7,545.5,664.85,524.81
2018,10,6,9,30,902.0,68.0,2.7,21.1,585.0,710.58,555.52
2018,10,6,9,45,908.5,71.5,2.7,21.5,617.5,750.4,581.71
2018,10,6,10,0,915.0,75.0,2.7,21.9,650.0,787.64,605.78
2018,10,6,10,15,923.0,76.0,2.65,22.15,677.0,820.52,626.57
2018,10,6,10,30,931.0,77.0,2.6,22.4,704.0,850.53,645.21
2018,10,6,10,45,936.5,77.5,2.6,22.7,723.0,874.83,660.09
2018,10,6,11,0,942.0,78.0,2.6,23.0,742.0,895.83,672.74
2018,10,6,11,15,945.5,78.0,2.65,23.15,753.5,911.09,682.39
2018,10,6,11,30,949.0,78.0,2.7,23.3,765.0,922.77,689.78
2018,10,6,11,45,950.5,78.0,2.75,23.5,768.5,929.02,693.54
2018,10,6,12,0,952.0,78.0,2.8,23.7,772.0,931.54,694.99
2018,10,6,12,15,949.5,78.0,2.85,23.8,766.5,926.77,691.99
2018,10,6,12,30,947.0,78.0,2.9,23.9,761.0,918.3,686.69
2018,10,6,12,45,943.0,77.5,2.95,24.0,747.5,904.32,677.81
2018,10,6,13,0,939.0,77.0,3.0,24.1,734.0,886.8,666.66
2018,10,6,13,15,933.5,76.0,3.1,24.1,713.5,864.04,652.56
2018,10,6,13,30,928.0,75.0,3.2,24.1,693.0,838.03,636.2
2018,10,6,13,45,919.5,74.0,3.25,24.15,665.0,806.56,615.55
2018,10,6,14,0,911.0,73.0,3.3,24.2,637.0,772.31,592.85
2018,10,6,14,15,898.0,71.5,3.35,24.15,602.0,731.69,565.63
2018,10,6,14,30,885.0,70.0,3.4,24.1,567.0,689.03,536.62
2018,10,6,14,45,869.5,67.5,3.45,24.0,526.5,641.85,503.46
2018,10,6,15,0,854.0,65.0,3.5,23.9,486.0,593.36,467.0
2018,10,6,15,15,831.0,63.0,3.5,23.9,441.0,540.19,425.59
2018,10,6,15,30,808.0,61.0,3.5,23.9,396.0,488.87,384.34
2018,10,6,15,45,775.5,58.5,3.5,23.5,348.0,430.68,337.13
2018,10,6,16,0,743.0,56.0,3.5,23.1,300.0,374.08,289.58
2018,10,6,16,15,692.5,52.5,3.35,22.55,250.0,311.81,236.38
2018,10,6,16,30,642.0,49.0,3.2,22.0,200.0,253.79,185.49
2018,10,6,16,45,559.5,43.5,3.1,21.45,152.0,190.85,131.37
2018,10,6,17,0,477.0,38.0,3.0,20.9,104.0,136.18,85.01
2018,10,6,17,15,335.5,29.0,3.0,20.3,66.0,79.16,38.89
2018,10,6,17,30,194.0,20.0,3.0,19.7,28.0,34.59,0.0
2018,10,6,17,45,97.0,10.0,3.0,19.15,14.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.1,18.25,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.1,18.15,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.2,18.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.2,18.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.25,18.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.35,18.7,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.55,18.1,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.6,17.35,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,7,6,15,128.0,11.5,3.65,16.3,18.5,16.56,0.0
2018,10,7,6,30,256.0,23.0,3.8,16.7,37.0,49.09,0.0
2018,10,7,6,45,402.0,31.0,3.9,17.05,80.0,98.62,55.28
2018,10,7,7,0,548.0,39.0,4.0,17.4,123.0,161.43,106.07
2018,10,7,7,15,618.0,44.0,4.15,17.8,172.0,217.74,155.93
2018,10,7,7,30,688.0,49.0,4.3,18.2,221.0,281.07,212.26
2018,10,7,7,45,731.5,52.5,4.45,18.6,271.0,339.36,264.64
2018,10,7,8,0,775.0,56.0,4.6,19.0,321.0,400.97,318.49
2018,10,7,8,15,804.0,59.0,4.6,19.45,369.0,457.94,367.0
2018,10,7,8,30,833.0,62.0,4.6,19.9,417.0,513.97,413.24
2018,10,7,8,45,853.0,64.0,4.6,20.3,461.0,566.12,455.07
2018,10,7,9,0,873.0,66.0,4.6,20.7,505.0,617.8,495.25
2018,10,7,9,15,887.5,68.5,4.55,21.1,544.5,665.61,530.98
2018,10,7,9,30,902.0,71.0,4.5,21.5,584.0,711.89,562.86
2018,10,7,9,45,912.5,72.5,4.5,21.85,617.5,752.32,590.3
2018,10,7,10,0,923.0,74.0,4.5,22.2,651.0,790.41,615.74
2018,10,7,10,15,929.5,76.0,4.45,22.5,677.5,823.35,637.06
2018,10,7,10,30,936.0,78.0,4.4,22.8,704.0,853.31,656.2
2018,10,7,10,45,938.5,79.0,4.35,23.1,721.5,875.67,669.98
2018,10,7,11,0,941.0,80.0,4.3,23.4,739.0,894.6,681.41
2018,10,7,11,15,941.5,81.0,4.25,23.7,749.5,908.29,689.25
2018,10,7,11,30,942.0,82.0,4.2,24.0,760.0,918.34,694.69
2018,10,7,11,45,938.5,83.5,4.15,24.25,761.5,921.75,695.84
2018,10,7,12,0,935.0,85.0,4.1,24.5,763.0,921.44,694.62
2018,10,7,12,15,932.5,85.0,4.05,24.65,757.5,916.66,690.78
2018,10,7,12,30,930.0,85.0,4.0,24.8,752.0,908.24,684.62
2018,10,7,12,45,925.0,85.5,3.95,25.0,739.0,894.64,674.95
2018,10,7,13,0,920.0,86.0,3.9,25.2,726.0,877.59,663.06
2018,10,7,13,15,913.0,85.0,3.85,25.3,704.5,853.9,646.96
2018,10,7,13,30,906.0,84.0,3.8,25.4,683.0,827.09,628.78
2018,10,7,13,45,882.0,87.5,3.8,25.45,650.5,789.04,603.05
2018,10,7,14,0,858.0,91.0,3.8,25.5,618.0,749.16,575.92
2018,10,7,14,15,813.0,98.0,3.8,25.5,575.0,700.1,542.05
2018,10,7,14,30,768.0,105.0,3.8,25.5,532.0,647.41,504.32
2018,10,7,14,45,752.0,100.5,3.75,25.5,493.5,601.87,470.43
2018,10,7,15,0,736.0,96.0,3.7,25.5,455.0,556.72,436.0
2018,10,7,15,15,673.5,98.0,3.7,25.5,402.5,490.57,384.71
2018,10,7,15,30,611.0,100.0,3.7,25.5,350.0,428.19,335.31
2018,10,7,15,45,585.5,90.5,3.45,25.2,306.0,375.19,292.32
2018,10,7,16,0,560.0,81.0,3.2,24.9,262.0,323.53,249.2
2018,10,7,16,15,517.5,71.0,2.95,24.2,216.5,266.9,201.66
2018,10,7,16,30,475.0,61.0,2.7,23.5,171.0,214.06,156.26
2018,10,7,16,45,427.0,50.0,2.45,22.85,130.5,162.96,112.14
2018,10,7,17,0,379.0,39.0,2.2,22.2,90.0,116.94,72.66
2018,10,7,17,15,261.0,28.5,2.15,21.65,56.5,67.32,31.39
2018,10,7,17,30,143.0,18.0,2.1,21.1,23.0,28.2,0.0
2018,10,7,17,45,71.5,9.0,2.1,20.5,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.1,19.25,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.2,18.55,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.1,18.35,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.1,18.25,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,6,15,125.5,11.0,2.5,17.35,17.5,15.83,0.0
2018,10,8,6,30,251.0,22.0,2.6,17.9,35.0,47.12,0.0
2018,10,8,6,45,396.5,29.0,2.65,18.45,76.5,95.23,52.01
2018,10,8,7,0,542.0,36.0,2.7,19.0,118.0,156.32,101.13
