Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,7,15,613.0,40.5,2.85,19.45,166.0,211.77,149.71
2018,10,8,7,30,684.0,45.0,3.0,19.9,214.0,274.38,204.77
2018,10,8,7,45,727.0,48.5,3.15,20.35,263.0,332.07,255.98
2018,10,8,8,0,770.0,52.0,3.3,20.8,312.0,393.04,308.55
2018,10,8,8,15,798.5,54.5,3.35,21.25,359.0,447.07,354.21
2018,10,8,8,30,827.0,57.0,3.4,21.7,406.0,503.6,400.23
2018,10,8,8,45,847.5,59.0,3.5,22.1,450.0,555.63,441.56
2018,10,8,9,0,868.0,61.0,3.6,22.5,494.0,607.26,481.36
2018,10,8,9,15,882.0,62.5,3.55,22.9,532.0,653.3,515.23
2018,10,8,9,30,896.0,64.0,3.5,23.3,570.0,697.8,545.4
2018,10,8,9,45,906.0,65.0,3.5,23.65,602.5,736.99,571.54
2018,10,8,10,0,916.0,66.0,3.5,24.0,635.0,773.83,595.73
2018,10,8,10,15,923.5,67.0,3.45,24.35,661.0,806.14,616.25
2018,10,8,10,30,931.0,68.0,3.4,24.7,687.0,835.55,634.58
2018,10,8,10,45,936.0,69.0,3.35,25.0,706.0,859.81,649.36
2018,10,8,11,0,941.0,70.0,3.3,25.3,725.0,880.75,661.86
2018,10,8,11,15,943.5,70.5,3.2,25.5,736.0,895.52,670.13
2018,10,8,11,30,946.0,71.0,3.1,25.7,747.0,906.7,676.05
2018,10,8,11,45,946.5,70.5,3.05,25.95,749.5,911.33,677.88
2018,10,8,12,0,947.0,70.0,3.0,26.2,752.0,912.24,677.4
2018,10,8,12,15,944.0,70.5,2.9,26.35,746.5,907.5,673.2
2018,10,8,12,30,941.0,71.0,2.8,26.5,741.0,899.08,666.72
2018,10,8,12,45,936.5,71.0,2.75,26.6,728.0,885.2,657.25
2018,10,8,13,0,932.0,71.0,2.7,26.7,715.0,867.83,645.59
2018,10,8,13,15,926.0,70.5,2.6,26.75,694.5,845.27,630.33
2018,10,8,13,30,920.0,70.0,2.5,26.8,674.0,819.52,613.0
2018,10,8,13,45,893.0,75.5,2.45,26.85,641.5,781.14,587.39
2018,10,8,14,0,866.0,81.0,2.4,26.9,609.0,741.04,560.54
2018,10,8,14,15,816.0,90.5,2.35,26.8,565.5,691.06,526.84
2018,10,8,14,30,766.0,100.0,2.3,26.7,522.0,637.87,489.67
2018,10,8,14,45,749.5,95.5,2.3,26.6,483.0,592.15,456.75
2018,10,8,15,0,733.0,91.0,2.3,26.5,444.0,545.53,422.25
2018,10,8,15,15,713.5,85.0,2.3,26.5,401.5,496.09,384.52
2018,10,8,15,30,694.0,79.0,2.3,26.5,359.0,445.43,344.79
2018,10,8,15,45,636.5,77.0,2.2,26.05,309.0,381.98,294.51
2018,10,8,16,0,579.0,75.0,2.1,25.6,259.0,322.85,246.39
2018,10,8,16,15,520.5,68.0,2.0,24.8,212.0,262.91,196.97
2018,10,8,16,30,462.0,61.0,1.9,24.0,165.0,208.42,151.04
2018,10,8,16,45,436.5,48.0,1.8,23.25,126.5,161.64,110.03
2018,10,8,17,0,411.0,35.0,1.7,22.5,88.0,117.42,71.21
2018,10,8,17,15,296.5,26.0,1.8,21.7,55.5,67.88,28.37
2018,10,8,17,30,182.0,17.0,1.9,20.9,23.0,29.47,0.0
2018,10,8,17,45,91.0,8.5,1.95,20.15,11.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.35,14.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,6,15,103.0,11.0,0.55,14.7,16.0,14.83,0.0
2018,10,9,6,30,206.0,22.0,0.7,15.1,32.0,42.4,0.0
2018,10,9,6,45,345.0,30.5,0.8,15.5,71.0,88.44,48.81
2018,10,9,7,0,484.0,39.0,0.9,15.9,110.0,147.14,96.47
2018,10,9,7,15,560.0,44.5,1.0,16.4,157.5,201.48,143.56
2018,10,9,7,30,636.0,50.0,1.1,16.9,205.0,263.13,197.2
2018,10,9,7,45,685.5,53.5,1.2,17.4,254.0,320.64,247.57
2018,10,9,8,0,735.0,57.0,1.3,17.9,303.0,382.15,299.86
2018,10,9,8,15,767.0,60.0,1.25,18.5,350.5,438.32,345.89
2018,10,9,8,30,799.0,63.0,1.2,19.1,398.0,495.91,391.15
2018,10,9,8,45,821.5,65.0,1.15,19.7,441.5,545.68,428.87
2018,10,9,9,0,844.0,67.0,1.1,20.3,485.0,597.31,466.41
2018,10,9,9,15,859.5,69.0,1.0,20.9,523.5,643.83,498.34
2018,10,9,9,30,875.0,71.0,0.9,21.5,562.0,688.99,526.43
2018,10,9,9,45,887.0,72.5,0.75,22.1,595.0,729.38,549.48
2018,10,9,10,0,899.0,74.0,0.6,22.7,628.0,767.62,570.19
2018,10,9,10,15,907.5,75.0,0.55,23.25,654.5,800.15,588.19
2018,10,9,10,30,916.0,76.0,0.5,23.8,681.0,829.9,604.12
2018,10,9,10,45,895.0,87.0,0.45,24.35,692.0,843.33,609.41
2018,10,9,11,0,874.0,98.0,0.4,24.9,703.0,852.55,612.27
2018,10,9,11,15,782.5,137.5,0.6,25.1,685.5,833.4,602.67
2018,10,9,11,30,691.0,177.0,0.8,25.3,668.0,807.46,588.69
2018,10,9,11,45,639.0,200.0,1.05,25.5,655.5,790.21,580.29
2018,10,9,12,0,587.0,223.0,1.3,25.7,643.0,766.72,566.01
2018,10,9,12,15,602.5,214.5,1.5,25.65,643.0,772.36,572.65
2018,10,9,12,30,618.0,206.0,1.7,25.6,643.0,772.48,575.24
2018,10,9,12,45,609.0,205.0,1.95,25.5,629.0,756.7,566.85
2018,10,9,13,0,600.0,204.0,2.2,25.4,615.0,738.65,556.66
2018,10,9,13,15,636.0,183.0,2.4,25.15,607.5,734.47,557.07
2018,10,9,13,30,672.0,162.0,2.6,24.9,600.0,726.13,554.3
2018,10,9,13,45,689.5,149.5,2.85,24.65,582.0,708.27,544.32
2018,10,9,14,0,707.0,137.0,3.1,24.4,564.0,686.94,531.5
2018,10,9,14,15,671.0,135.5,3.2,24.0,522.5,635.96,495.53
2018,10,9,14,30,635.0,134.0,3.3,23.6,481.0,585.17,459.0
2018,10,9,14,45,685.0,112.5,3.45,23.2,461.5,568.34,448.32
2018,10,9,15,0,735.0,91.0,3.6,22.8,442.0,544.03,431.01
2018,10,9,15,15,744.5,80.0,3.6,22.8,406.0,504.12,399.39
2018,10,9,15,30,754.0,69.0,3.6,22.8,370.0,461.42,364.52
2018,10,9,15,45,718.5,65.5,3.6,21.8,323.0,403.7,317.87
2018,10,9,16,0,683.0,62.0,3.6,20.8,276.0,347.98,271.16
2018,10,9,16,15,628.5,56.5,3.5,20.15,227.0,286.54,218.28
2018,10,9,16,30,574.0,51.0,3.4,19.5,178.0,229.31,167.92
2018,10,9,16,45,485.0,44.5,3.35,18.85,132.5,168.03,115.38
2018,10,9,17,0,396.0,38.0,3.3,18.2,87.0,116.29,71.76
2018,10,9,17,15,262.5,28.0,3.25,17.7,54.0,64.02,24.65
2018,10,9,17,30,129.0,18.0,3.2,17.2,21.0,26.32,0.0
2018,10,9,17,45,64.5,9.0,3.15,16.65,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,10,6,15,28.5,7.5,0.5,13.5,9.0,8.46,0.0
2018,10,10,6,30,57.0,15.0,0.6,13.8,18.0,20.48,0.0
2018,10,10,6,45,79.5,29.5,0.65,14.15,38.5,44.4,25.36
2018,10,10,7,0,102.0,44.0,0.7,14.5,59.0,68.9,47.56
2018,10,10,7,15,95.5,61.0,0.75,14.85,79.0,88.63,65.88
2018,10,10,7,30,89.0,78.0,0.8,15.2,99.0,109.53,84.75
2018,10,10,7,45,64.0,101.5,0.8,15.55,118.5,126.6,100.06
2018,10,10,8,0,39.0,125.0,0.8,15.9,138.0,143.62,114.45
2018,10,10,8,15,95.0,147.0,0.75,16.35,185.0,199.2,159.56
2018,10,10,8,30,151.0,169.0,0.7,16.8,232.0,256.57,205.22
2018,10,10,8,45,330.5,160.0,0.65,17.25,316.5,361.15,287.97
2018,10,10,9,0,510.0,151.0,0.6,17.7,401.0,482.6,380.17
2018,10,10,9,15,664.5,120.0,0.5,18.2,473.0,574.9,447.18
2018,10,10,9,30,819.0,89.0,0.4,18.7,545.0,671.51,514.44
2018,10,10,9,45,837.0,88.5,0.35,19.2,578.5,712.33,538.4
2018,10,10,10,0,855.0,88.0,0.3,19.7,612.0,747.65,558.88
2018,10,10,10,15,863.0,89.5,0.35,20.05,637.5,779.06,578.44
2018,10,10,10,30,871.0,91.0,0.4,20.4,663.0,807.8,596.22
2018,10,10,10,45,875.0,92.0,0.45,20.75,680.5,829.85,609.62
2018,10,10,11,0,879.0,93.0,0.5,21.1,698.0,848.76,621.12
2018,10,10,11,15,882.0,94.0,0.65,21.3,709.0,863.57,632.3
2018,10,10,11,30,885.0,95.0,0.8,21.5,720.0,875.04,641.43
2018,10,10,11,45,884.5,95.5,0.9,21.7,722.0,879.48,645.22
2018,10,10,12,0,884.0,96.0,1.0,21.9,724.0,880.45,646.9
2018,10,10,12,15,882.0,96.0,1.15,21.95,719.0,876.08,646.33
2018,10,10,12,30,880.0,96.0,1.3,22.0,714.0,868.28,643.49
2018,10,10,12,45,875.0,96.0,1.45,22.1,701.0,854.53,636.51
2018,10,10,13,0,870.0,96.0,1.6,22.2,688.0,837.54,627.29
2018,10,10,13,15,862.0,95.5,1.75,22.1,667.5,814.41,614.24
2018,10,10,13,30,854.0,95.0,1.9,22.0,647.0,788.41,599.02
2018,10,10,13,45,842.0,94.5,2.05,21.9,619.0,760.69,582.32
2018,10,10,14,0,830.0,94.0,2.2,21.8,591.0,726.36,560.64
2018,10,10,14,15,815.0,92.0,2.35,21.6,557.0,686.14,534.54
2018,10,10,14,30,800.0,90.0,2.5,21.4,523.0,644.28,506.11
2018,10,10,14,45,777.5,88.5,2.6,21.2,483.0,596.82,471.38
2018,10,10,15,0,755.0,87.0,2.7,21.0,443.0,548.86,435.23
2018,10,10,15,15,727.5,83.0,2.7,21.0,399.0,495.29,393.15
2018,10,10,15,30,700.0,79.0,2.7,21.0,355.0,443.37,351.14
2018,10,10,15,45,657.5,75.5,2.9,20.25,308.0,385.18,304.25
2018,10,10,16,0,615.0,72.0,3.1,19.5,261.0,329.82,257.92
2018,10,10,16,15,554.5,66.0,3.1,18.9,213.5,268.8,205.69
2018,10,10,16,30,494.0,60.0,3.1,18.3,166.0,213.35,157.27
2018,10,10,16,45,401.5,51.0,3.1,17.7,122.5,153.3,106.31
2018,10,10,17,0,309.0,42.0,3.1,17.1,79.0,103.07,64.46
2018,10,10,17,15,196.0,28.5,3.05,16.65,48.0,55.04,17.81
2018,10,10,17,30,83.0,15.0,3.0,16.2,17.0,20.03,0.0
2018,10,10,17,45,41.5,7.5,2.9,15.7,8.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,6,15,0.0,5.5,1.05,13.25,5.5,5.41,0.0
2018,10,11,6,30,0.0,11.0,1.0,13.6,11.0,10.61,0.0
2018,10,11,6,45,1.0,27.0,1.0,13.95,27.0,26.47,14.39
2018,10,11,7,0,2.0,43.0,1.0,14.3,43.0,42.55,29.59
2018,10,11,7,15,11.5,63.0,0.95,14.65,65.5,65.1,48.83
2018,10,11,7,30,21.0,83.0,0.9,15.0,88.0,90.63,70.49
2018,10,11,7,45,35.5,104.5,0.85,15.3,115.0,119.27,94.44
2018,10,11,8,0,50.0,126.0,0.8,15.6,142.0,149.47,119.37
2018,10,11,8,15,91.5,146.5,0.7,16.05,182.0,192.88,154.56
2018,10,11,8,30,133.0,167.0,0.6,16.5,222.0,244.89,195.91
2018,10,11,8,45,238.5,177.0,0.5,16.95,288.5,326.76,260.12
2018,10,11,9,0,344.0,187.0,0.4,17.4,355.0,412.55,325.03
2018,10,11,9,15,467.0,171.0,0.45,17.85,418.0,496.34,387.97
2018,10,11,9,30,590.0,155.0,0.5,18.3,481.0,585.05,452.85
2018,10,11,9,45,702.5,128.0,0.5,18.75,539.0,658.42,504.79
2018,10,11,10,0,815.0,101.0,0.5,19.2,597.0,733.65,554.55
2018,10,11,10,15,825.5,102.0,0.5,19.65,622.5,765.56,573.19
2018,10,11,10,30,836.0,103.0,0.5,20.1,648.0,795.03,590.59
2018,10,11,10,45,844.5,103.5,0.5,20.55,667.5,819.65,604.69
2018,10,11,11,0,853.0,104.0,0.5,21.0,687.0,836.5,613.72
2018,10,11,11,15,857.5,104.0,0.45,21.35,698.0,851.1,620.74
2018,10,11,11,30,862.0,104.0,0.4,21.7,709.0,862.46,625.73
2018,10,11,11,45,865.0,103.5,0.35,22.1,712.5,868.67,627.42
2018,10,11,12,0,868.0,103.0,0.3,22.5,716.0,871.49,627.17
2018,10,11,12,15,869.0,101.5,0.35,22.7,711.5,868.06,625.53
2018,10,11,12,30,870.0,100.0,0.4,22.9,707.0,861.22,621.95
2018,10,11,12,45,868.5,98.5,0.45,23.1,695.0,848.85,615.0
2018,10,11,13,0,867.0,97.0,0.5,23.3,683.0,833.18,606.07
2018,10,11,13,15,861.5,95.5,0.65,23.3,663.0,811.03,595.17
2018,10,11,13,30,856.0,94.0,0.8,23.3,643.0,785.91,582.04
2018,10,11,13,45,848.0,92.0,0.9,23.35,616.0,755.49,564.18
2018,10,11,14,0,840.0,90.0,1.0,23.4,589.0,726.31,546.86
2018,10,11,14,15,826.5,87.5,1.1,23.3,555.0,686.31,521.98
2018,10,11,14,30,813.0,85.0,1.2,23.2,521.0,644.55,494.84
2018,10,11,14,45,795.0,82.0,1.35,23.1,481.5,597.88,462.51
2018,10,11,15,0,777.0,79.0,1.5,23.0,442.0,550.33,428.23
2018,10,11,15,15,750.0,76.0,1.5,23.0,398.0,497.29,387.61
2018,10,11,15,30,723.0,73.0,1.5,23.0,354.0,444.78,346.14
2018,10,11,15,45,684.5,68.5,1.75,22.45,307.0,387.21,300.82
2018,10,11,16,0,646.0,64.0,2.0,21.9,260.0,331.23,254.75
2018,10,11,16,15,588.0,59.0,2.15,21.2,212.5,270.83,203.84
2018,10,11,16,30,530.0,54.0,2.3,20.5,165.0,215.7,156.12
2018,10,11,16,45,438.0,45.5,2.45,19.75,120.5,154.73,104.84
2018,10,11,17,0,346.0,37.0,2.6,19.0,76.0,103.73,62.43
2018,10,11,17,15,211.0,24.0,2.75,18.4,44.0,51.36,10.72
2018,10,11,17,30,76.0,11.0,2.9,17.8,12.0,15.41,0.0
2018,10,11,17,45,38.0,5.5,3.05,17.15,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,12,6,15,77.0,10.0,1.75,13.75,13.0,0.0,0.0
2018,10,12,6,30,154.0,20.0,1.8,14.2,26.0,33.44,0.0
2018,10,12,6,45,282.0,31.0,1.9,14.7,62.0,78.25,41.28
2018,10,12,7,0,410.0,42.0,2.0,15.2,98.0,132.92,87.44
2018,10,12,7,15,492.5,49.0,2.0,15.75,144.0,186.0,133.16
2018,10,12,7,30,575.0,56.0,2.0,16.3,190.0,247.67,186.69
2018,10,12,7,45,628.5,61.0,1.95,16.9,238.5,304.61,236.63
2018,10,12,8,0,682.0,66.0,1.9,17.5,287.0,366.11,288.97
2018,10,12,8,15,717.5,69.5,1.9,18.3,333.5,420.75,334.36
2018,10,12,8,30,753.0,73.0,1.9,19.1,380.0,478.05,380.15
2018,10,12,8,45,779.0,76.0,1.85,19.85,424.0,530.88,420.76
2018,10,12,9,0,805.0,79.0,1.8,20.6,468.0,583.92,460.0
2018,10,12,9,15,827.0,80.0,1.75,21.25,507.5,632.0,494.45
2018,10,12,9,30,849.0,81.0,1.7,21.9,547.0,675.98,524.22
2018,10,12,9,45,868.5,80.0,1.65,22.55,581.5,717.8,550.61
2018,10,12,10,0,888.0,79.0,1.6,23.2,616.0,758.0,575.32
2018,10,12,10,15,897.0,80.0,1.6,23.8,642.0,790.34,594.78
2018,10,12,10,30,906.0,81.0,1.6,24.4,668.0,819.94,612.24
2018,10,12,10,45,913.0,81.5,1.55,25.0,687.5,844.43,625.61
2018,10,12,11,0,920.0,82.0,1.5,25.6,707.0,865.75,636.8
2018,10,12,11,15,923.5,82.5,1.5,25.95,718.0,880.79,645.09
2018,10,12,11,30,927.0,83.0,1.5,26.3,729.0,892.34,651.25
2018,10,12,11,45,928.0,83.0,1.45,26.7,732.0,897.6,652.69
2018,10,12,12,0,929.0,83.0,1.4,27.1,735.0,899.23,651.97
2018,10,12,12,15,928.0,83.0,1.5,27.25,730.0,895.49,650.56
2018,10,12,12,30,927.0,83.0,1.6,27.4,725.0,888.13,646.91
2018,10,12,12,45,923.5,83.0,1.7,27.5,712.5,875.08,639.76
2018,10,12,13,0,920.0,83.0,1.8,27.6,700.0,858.58,630.39
2018,10,12,13,15,914.0,81.5,1.95,27.5,679.0,835.02,617.27
2018,10,12,13,30,908.0,80.0,2.1,27.4,658.0,808.32,601.87
2018,10,12,13,45,883.0,83.5,2.25,27.3,625.5,769.74,578.08
2018,10,12,14,0,858.0,87.0,2.4,27.2,593.0,729.42,552.67
2018,10,12,14,15,813.5,93.5,2.5,26.95,550.5,680.86,520.95
2018,10,12,14,30,769.0,100.0,2.6,26.7,508.0,628.73,484.58
2018,10,12,14,45,740.5,97.5,2.7,26.45,466.0,579.21,448.91
2018,10,12,15,0,712.0,95.0,2.8,26.2,424.0,528.24,411.11
2018,10,12,15,15,699.0,87.5,2.8,26.2,383.5,480.65,374.23
2018,10,12,15,30,686.0,80.0,2.8,26.2,343.0,432.49,335.75
2018,10,12,15,45,642.0,75.0,2.8,25.3,295.5,373.0,288.46
2018,10,12,16,0,598.0,70.0,2.8,24.4,248.0,316.57,242.05
2018,10,12,16,15,522.5,63.5,2.75,23.45,198.5,251.33,187.96
2018,10,12,16,30,447.0,57.0,2.7,22.5,149.0,193.36,139.12
2018,10,12,16,45,378.0,46.5,2.65,21.5,109.5,140.53,94.53
2018,10,12,17,0,309.0,36.0,2.6,20.5,70.0,95.2,56.24
2018,10,12,17,15,184.0,22.5,2.65,19.85,40.0,45.41,2.96
2018,10,12,17,30,59.0,9.0,2.7,19.2,10.0,12.24,0.0
2018,10,12,17,45,29.5,4.5,2.75,18.5,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.5,0.85,13.75,13.5,0.0,0.0
2018,10,13,6,30,203.0,19.0,0.8,14.2,27.0,36.55,0.0
2018,10,13,6,45,346.5,27.5,0.8,14.6,64.5,83.63,41.55
2018,10,13,7,0,490.0,36.0,0.8,15.0,102.0,142.34,91.5
2018,10,13,7,15,570.5,42.0,0.8,15.5,150.0,197.24,139.03
2018,10,13,7,30,651.0,48.0,0.8,16.0,198.0,261.27,194.49
2018,10,13,7,45,701.0,52.0,0.8,16.55,247.5,319.73,245.49
2018,10,13,8,0,751.0,56.0,0.8,17.1,297.0,382.18,298.15
2018,10,13,8,15,783.5,59.0,0.8,17.75,344.5,438.88,344.56
2018,10,13,8,30,816.0,62.0,0.8,18.4,392.0,497.0,390.18
2018,10,13,8,45,838.5,64.0,0.8,19.1,435.5,547.02,428.06
2018,10,13,9,0,861.0,66.0,0.8,19.8,479.0,598.88,465.78
2018,10,13,9,15,876.5,68.5,0.8,20.3,518.0,646.21,499.21
2018,10,13,9,30,892.0,71.0,0.8,20.8,557.0,692.11,529.41
2018,10,13,9,45,902.0,73.0,0.85,21.3,589.5,731.78,554.74
2018,10,13,10,0,912.0,75.0,0.9,21.8,622.0,769.12,578.23
2018,10,13,10,15,920.0,76.0,0.95,22.25,648.0,801.23,598.1
2018,10,13,10,30,928.0,77.0,1.0,22.7,674.0,830.48,615.99
2018,10,13,10,45,933.0,77.5,1.05,23.1,692.5,853.68,629.98
2018,10,13,11,0,938.0,78.0,1.1,23.5,711.0,873.56,641.88
2018,10,13,11,15,940.5,79.0,1.2,23.75,722.0,888.46,651.74
2018,10,13,11,30,943.0,80.0,1.3,24.0,733.0,899.79,659.41
2018,10,13,11,45,943.5,80.0,1.35,24.2,735.5,904.63,662.44
2018,10,13,12,0,944.0,80.0,1.4,24.4,738.0,905.77,663.27
2018,10,13,12,15,943.0,80.0,1.5,24.45,733.0,901.93,662.07
2018,10,13,12,30,942.0,80.0,1.6,24.5,728.0,894.42,658.57
2018,10,13,12,45,938.5,79.0,1.7,24.55,714.5,880.05,650.63
2018,10,13,13,0,935.0,78.0,1.8,24.6,701.0,862.17,640.41
2018,10,13,13,15,928.5,77.5,1.85,24.55,680.0,839.03,626.39
2018,10,13,13,30,922.0,77.0,1.9,24.5,659.0,812.74,610.22
2018,10,13,13,45,895.0,81.5,2.0,24.45,626.0,773.48,585.46
2018,10,13,14,0,868.0,86.0,2.1,24.4,593.0,732.54,559.2
2018,10,13,14,15,838.0,87.5,2.1,24.2,553.5,688.37,529.87
2018,10,13,14,30,808.0,89.0,2.1,24.0,514.0,639.76,495.86
2018,10,13,14,45,775.0,89.0,2.15,23.85,471.0,587.3,457.63
2018,10,13,15,0,742.0,89.0,2.2,23.7,428.0,535.16,418.55
2018,10,13,15,15,721.5,83.0,2.2,23.7,385.0,485.23,379.73
2018,10,13,15,30,701.0,77.0,2.2,23.7,342.0,434.07,338.77
2018,10,13,15,45,681.0,69.0,2.3,22.9,298.0,381.3,296.37
2018,10,13,16,0,661.0,61.0,2.4,22.1,254.0,329.16,252.61
2018,10,13,16,15,588.5,56.5,2.35,21.35,204.5,264.14,197.74
2018,10,13,16,30,516.0,52.0,2.3,20.6,155.0,205.93,147.74
2018,10,13,16,45,451.5,42.5,2.3,19.8,114.0,151.6,100.94
2018,10,13,17,0,387.0,33.0,2.3,19.0,73.0,104.21,59.63
2018,10,13,17,15,240.5,21.5,2.3,18.3,42.0,49.96,0.0
2018,10,13,17,30,94.0,10.0,2.3,17.6,11.0,14.96,0.0
2018,10,13,17,45,47.0,5.0,2.3,16.9,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,6,15,91.0,9.5,1.3,12.4,12.5,0.0,0.0
2018,10,14,6,30,182.0,19.0,1.3,12.9,25.0,34.43,0.0
2018,10,14,6,45,323.0,28.5,1.3,13.4,62.0,80.3,38.79
2018,10,14,7,0,464.0,38.0,1.3,13.9,99.0,138.42,89.52
2018,10,14,7,15,462.0,48.5,1.3,14.45,131.0,176.02,125.81
2018,10,14,7,30,460.0,59.0,1.3,15.0,163.0,212.94,161.05
2018,10,14,7,45,342.0,90.0,1.35,15.6,177.5,226.57,177.91
2018,10,14,8,0,224.0,121.0,1.4,16.2,192.0,224.61,179.37
2018,10,14,8,15,270.0,134.5,1.5,16.8,233.0,271.93,218.45
2018,10,14,8,30,316.0,148.0,1.6,17.4,274.0,323.26,259.85
2018,10,14,8,45,408.0,149.0,1.75,18.0,331.0,396.39,317.97
2018,10,14,9,0,500.0,150.0,1.9,18.6,388.0,471.28,376.31
2018,10,14,9,15,609.0,135.5,1.9,19.15,449.0,549.68,436.02
2018,10,14,9,30,718.0,121.0,1.9,19.7,510.0,631.68,496.81
2018,10,14,9,45,823.0,99.0,1.9,20.2,570.0,705.51,549.45
2018,10,14,10,0,928.0,77.0,1.9,20.7,630.0,780.84,599.9
2018,10,14,10,15,939.0,78.0,1.9,21.15,658.0,815.61,621.25
2018,10,14,10,30,950.0,79.0,1.9,21.6,686.0,847.6,640.86
2018,10,14,10,45,957.0,79.0,1.9,22.1,705.5,872.21,655.22
2018,10,14,11,0,964.0,79.0,1.9,22.6,725.0,893.5,667.37
2018,10,14,11,15,969.0,79.0,1.9,22.95,737.0,909.63,676.51
2018,10,14,11,30,974.0,79.0,1.9,23.3,749.0,922.13,683.38
2018,10,14,11,45,978.0,78.5,1.95,23.7,753.5,929.49,687.41
2018,10,14,12,0,982.0,78.0,2.0,24.1,758.0,933.04,689.12
2018,10,14,12,15,980.5,78.0,2.0,24.4,752.5,928.6,685.48
2018,10,14,12,30,979.0,78.0,2.0,24.7,747.0,920.35,679.57
2018,10,14,12,45,976.0,77.5,2.0,25.0,733.5,906.51,670.16
2018,10,14,13,0,973.0,77.0,2.0,25.3,720.0,889.03,658.49
2018,10,14,13,15,967.0,76.0,2.0,25.45,698.5,865.01,642.98
2018,10,14,13,30,961.0,75.0,2.0,25.6,677.0,837.67,625.32
2018,10,14,13,45,939.0,77.0,2.0,25.75,643.5,798.47,599.58
2018,10,14,14,0,917.0,79.0,2.0,25.9,610.0,757.2,572.31
2018,10,14,14,15,875.0,83.5,2.0,25.85,566.0,703.11,536.21
2018,10,14,14,30,833.0,88.0,2.0,25.8,522.0,652.17,500.73
2018,10,14,14,45,800.0,87.0,2.0,25.8,477.5,597.78,461.07
2018,10,14,15,0,767.0,86.0,2.0,25.8,433.0,543.65,420.59
2018,10,14,15,15,758.5,79.0,2.0,25.8,392.5,496.83,384.54
2018,10,14,15,30,750.0,72.0,2.0,25.8,352.0,448.88,346.31
2018,10,14,15,45,691.0,69.0,1.8,25.15,300.0,383.24,293.8
2018,10,14,16,0,632.0,66.0,1.6,24.5,248.0,321.1,242.77
2018,10,14,16,15,565.5,59.0,1.55,23.4,199.0,257.13,189.94
2018,10,14,16,30,499.0,52.0,1.5,22.3,150.0,199.42,141.22
2018,10,14,16,45,431.5,42.5,1.5,21.15,109.5,145.63,95.74
2018,10,14,17,0,364.0,33.0,1.5,20.0,69.0,99.11,55.34
2018,10,14,17,15,224.5,21.5,1.7,19.35,39.5,47.1,0.0
2018,10,14,17,30,85.0,10.0,1.9,18.7,10.0,14.23,0.0
2018,10,14,17,45,42.5,5.0,2.05,18.1,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,15,6,15,108.0,9.5,3.1,13.2,13.0,0.0,0.0
2018,10,15,6,30,216.0,19.0,3.2,13.7,26.0,37.05,0.0
2018,10,15,6,45,365.0,27.0,3.25,14.2,63.5,83.88,37.76
2018,10,15,7,0,514.0,35.0,3.3,14.7,101.0,143.46,91.25
2018,10,15,7,15,595.0,40.5,3.35,15.3,149.0,199.9,140.97
2018,10,15,7,30,676.0,46.0,3.4,15.9,197.0,264.5,198.19
2018,10,15,7,45,725.5,50.0,3.4,16.5,247.0,323.77,251.5
2018,10,15,8,0,775.0,54.0,3.4,17.1,297.0,386.94,306.66
2018,10,15,8,15,807.5,57.0,3.25,17.75,345.0,444.56,355.61
2018,10,15,8,30,840.0,60.0,3.1,18.4,393.0,501.43,402.15
2018,10,15,8,45,862.5,62.5,2.95,19.1,437.5,554.92,444.15
2018,10,15,9,0,885.0,65.0,2.8,19.8,482.0,608.11,484.23
2018,10,15,9,15,900.5,66.5,2.6,20.4,521.0,655.05,518.09
2018,10,15,9,30,916.0,68.0,2.4,21.0,560.0,700.48,548.35
2018,10,15,9,45,926.0,70.0,2.2,21.65,593.0,740.76,573.07
2018,10,15,10,0,936.0,72.0,2.0,22.3,626.0,778.63,595.35
2018,10,15,10,15,944.0,73.5,1.9,22.75,652.5,811.76,615.01
2018,10,15,10,30,952.0,75.0,1.8,23.2,679.0,841.95,632.35
2018,10,15,10,45,957.0,75.5,1.65,23.7,697.5,865.44,644.26
2018,10,15,11,0,962.0,76.0,1.5,24.2,716.0,885.54,653.69
2018,10,15,11,15,965.0,76.5,1.4,24.6,727.0,900.45,660.44
2018,10,15,11,30,968.0,77.0,1.3,25.0,738.0,911.7,664.82
2018,10,15,11,45,968.5,77.0,1.15,25.4,740.5,916.53,664.33
2018,10,15,12,0,969.0,77.0,1.0,25.8,743.0,917.58,661.44
2018,10,15,12,15,968.0,76.5,0.9,26.05,737.5,912.99,656.27
2018,10,15,12,30,967.0,76.0,0.8,26.3,732.0,904.64,648.89
2018,10,15,12,45,964.0,75.0,0.65,26.5,718.5,890.34,637.1
2018,10,15,13,0,961.0,74.0,0.5,26.7,705.0,872.44,623.2
2018,10,15,13,15,954.5,73.5,0.55,26.7,683.5,848.79,610.09
2018,10,15,13,30,948.0,73.0,0.6,26.7,662.0,821.9,594.9
2018,10,15,13,45,938.5,72.0,0.65,26.75,633.5,789.11,575.63
2018,10,15,14,0,929.0,71.0,0.7,26.8,605.0,753.59,554.36
2018,10,15,14,15,916.0,69.5,0.8,26.6,569.5,712.57,530.24
2018,10,15,14,30,903.0,68.0,0.9,26.4,534.0,669.51,503.89
2018,10,15,14,45,856.5,72.0,1.0,26.25,486.0,610.24,463.06
2018,10,15,15,0,810.0,76.0,1.1,26.1,438.0,554.64,423.37
2018,10,15,15,15,772.0,73.5,1.1,26.1,390.0,495.28,378.84
2018,10,15,15,30,734.0,71.0,1.1,26.1,342.0,437.4,334.0
2018,10,15,15,45,700.0,66.0,1.3,25.2,295.5,380.48,290.08
2018,10,15,16,0,666.0,61.0,1.5,24.3,249.0,326.41,246.1
2018,10,15,16,15,598.0,55.5,1.55,23.25,200.0,262.07,192.82
2018,10,15,16,30,530.0,50.0,1.6,22.2,151.0,204.07,143.66
2018,10,15,16,45,433.5,40.5,1.7,21.15,107.0,142.54,92.82
2018,10,15,17,0,337.0,31.0,1.8,20.1,63.0,91.61,49.59
2018,10,15,17,15,206.0,20.0,1.9,19.4,36.0,42.7,0.0
2018,10,15,17,30,75.0,9.0,2.0,18.7,9.0,12.52,0.0
2018,10,15,17,45,37.5,4.5,2.1,18.05,4.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,16,6,15,100.0,9.0,0.65,12.75,12.0,0.0,0.0
2018,10,16,6,30,200.0,18.0,0.6,13.1,24.0,34.41,0.0
2018,10,16,6,45,349.0,26.5,0.6,13.45,60.5,80.18,33.74
2018,10,16,7,0,498.0,35.0,0.6,13.8,97.0,140.51,88.96
2018,10,16,7,15,582.0,41.0,0.6,14.35,145.0,196.02,137.14
2018,10,16,7,30,666.0,47.0,0.6,14.9,193.0,261.17,193.52
2018,10,16,7,45,716.0,50.5,0.6,15.45,242.0,319.44,244.59
2018,10,16,8,0,766.0,54.0,0.6,16.0,291.0,381.62,297.24
2018,10,16,8,15,797.5,57.0,0.55,16.75,338.5,438.19,343.27
2018,10,16,8,30,829.0,60.0,0.5,17.5,386.0,493.92,386.63
2018,10,16,8,45,852.5,62.0,0.5,18.2,430.0,546.78,426.48
2018,10,16,9,0,876.0,64.0,0.5,18.9,474.0,599.46,464.59
2018,10,16,9,15,892.0,66.0,0.5,19.55,513.0,646.8,497.58
2018,10,16,9,30,908.0,68.0,0.5,20.2,552.0,692.7,527.51
2018,10,16,9,45,919.0,69.5,0.45,20.85,585.0,732.76,551.09
2018,10,16,10,0,930.0,71.0,0.4,21.5,618.0,770.49,572.61
2018,10,16,10,15,938.0,72.5,0.45,22.05,644.0,803.36,592.47
2018,10,16,10,30,946.0,74.0,0.5,22.6,670.0,833.31,610.35
2018,10,16,10,45,951.0,74.0,0.55,23.1,688.0,856.04,623.63
2018,10,16,11,0,956.0,74.0,0.6,23.6,706.0,875.39,634.87
2018,10,16,11,15,957.5,74.5,0.6,24.0,716.0,888.9,641.77
2018,10,16,11,30,959.0,75.0,0.6,24.4,726.0,898.75,646.51
2018,10,16,11,45,960.0,75.0,0.65,24.85,728.5,903.9,649.31
2018,10,16,12,0,961.0,75.0,0.7,25.3,731.0,905.31,649.93
2018,10,16,12,15,959.0,75.0,0.7,25.5,725.5,900.42,646.44
2018,10,16,12,30,957.0,75.0,0.7,25.7,720.0,891.82,640.83
2018,10,16,12,45,952.5,74.5,0.75,25.9,706.0,876.92,632.3
2018,10,16,13,0,948.0,74.0,0.8,26.1,692.0,858.5,621.64
2018,10,16,13,15,941.5,73.5,0.85,26.1,671.0,835.09,608.26
2018,10,16,13,30,935.0,73.0,0.9,26.1,650.0,808.49,592.76
2018,10,16,13,45,925.5,71.5,1.0,26.15,621.0,775.48,573.45
2018,10,16,14,0,916.0,70.0,1.1,26.2,592.0,739.79,551.99
2018,10,16,14,15,902.5,69.0,1.2,26.05,557.0,699.46,527.3
2018,10,16,14,30,889.0,68.0,1.3,25.9,522.0,657.16,500.23
2018,10,16,14,45,870.5,65.5,1.4,25.75,481.0,608.42,466.15
2018,10,16,15,0,852.0,63.0,1.5,25.6,440.0,558.67,430.06
2018,10,16,15,15,825.5,61.0,1.5,25.6,395.0,506.78,390.16
2018,10,16,15,30,799.0,59.0,1.5,25.6,350.0,452.74,347.38
2018,10,16,15,45,759.0,55.5,1.75,24.65,301.0,391.93,299.92
2018,10,16,16,0,719.0,52.0,2.0,23.7,252.0,333.54,251.97
2018,10,16,16,15,657.0,47.5,2.1,22.7,203.0,269.75,198.18
2018,10,16,16,30,595.0,43.0,2.2,21.7,154.0,211.5,147.81
2018,10,16,16,45,491.5,36.5,2.3,20.65,109.5,149.32,95.91
2018,10,16,17,0,388.0,30.0,2.4,19.6,65.0,97.5,50.55
2018,10,16,17,15,235.5,19.5,2.5,18.95,37.0,42.69,0.0
2018,10,16,17,30,83.0,9.0,2.6,18.3,9.0,8.85,0.0
2018,10,16,17,45,41.5,4.5,2.75,17.65,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,17,6,15,76.0,8.5,0.55,12.45,10.5,0.0,0.0
2018,10,17,6,30,152.0,17.0,0.6,12.8,21.0,29.19,0.0
2018,10,17,6,45,267.0,26.5,0.65,13.1,51.5,67.9,26.29
2018,10,17,7,0,382.0,36.0,0.7,13.4,82.0,118.1,75.33
2018,10,17,7,15,371.0,48.0,0.7,13.85,110.0,150.25,107.0
2018,10,17,7,30,360.0,60.0,0.7,14.3,138.0,179.29,135.34
2018,10,17,7,45,211.5,87.0,0.75,14.75,135.5,170.72,134.07
2018,10,17,8,0,63.0,114.0,0.8,15.2,133.0,142.29,113.34
2018,10,17,8,15,103.0,134.5,0.8,15.8,172.0,189.31,151.97
2018,10,17,8,30,143.0,155.0,0.8,16.4,211.0,236.41,189.8
2018,10,17,8,45,362.0,141.0,0.8,16.95,303.5,359.88,288.47
2018,10,17,9,0,581.0,127.0,0.8,17.5,396.0,494.33,391.6
2018,10,17,9,15,722.5,101.5,0.85,18.1,464.5,580.68,455.8
2018,10,17,9,30,864.0,76.0,0.9,18.7,533.0,669.72,520.4
2018,10,17,9,45,877.0,77.5,0.9,19.25,565.5,709.62,545.23
2018,10,17,10,0,890.0,79.0,0.9,19.8,598.0,747.45,568.77
2018,10,17,10,15,900.0,80.0,0.9,20.35,624.5,780.12,588.46
2018,10,17,10,30,910.0,81.0,0.9,20.9,651.0,810.11,606.16
2018,10,17,10,45,916.5,82.0,0.9,21.45,670.0,834.38,619.94
2018,10,17,11,0,923.0,83.0,0.9,22.0,689.0,855.47,631.63
2018,10,17,11,15,926.5,83.0,0.85,22.4,699.5,869.62,638.34
2018,10,17,11,30,930.0,83.0,0.8,22.8,710.0,880.27,642.89
2018,10,17,11,45,931.0,83.5,0.8,23.25,713.0,885.8,645.03
2018,10,17,12,0,932.0,84.0,0.8,23.7,716.0,887.7,645.04
2018,10,17,12,15,930.5,83.0,0.75,23.95,710.0,882.16,640.06
2018,10,17,12,30,929.0,82.0,0.7,24.2,704.0,873.02,633.03
2018,10,17,12,45,924.0,82.5,0.7,24.45,690.5,859.12,624.02
2018,10,17,13,0,919.0,83.0,0.7,24.7,677.0,841.83,613.0
2018,10,17,13,15,912.5,82.0,0.75,24.75,656.0,818.38,599.38
2018,10,17,13,30,906.0,81.0,0.8,24.8,635.0,791.86,583.71
2018,10,17,13,45,895.5,79.5,0.85,24.8,606.5,758.87,563.72
2018,10,17,14,0,885.0,78.0,0.9,24.8,578.0,723.37,541.82
2018,10,17,14,15,871.0,76.0,1.05,24.65,543.0,682.62,517.34
2018,10,17,14,30,857.0,74.0,1.2,24.5,508.0,640.04,489.84
2018,10,17,14,45,836.5,72.0,1.3,24.3,467.5,594.75,457.97
2018,10,17,15,0,816.0,70.0,1.4,24.1,427.0,545.6,422.14
2018,10,17,15,15,788.0,67.0,1.4,24.1,382.0,490.99,380.09
2018,10,17,15,30,760.0,64.0,1.4,24.1,337.0,436.93,337.1
2018,10,17,15,45,718.5,60.0,1.6,23.2,289.0,376.96,289.8
2018,10,17,16,0,677.0,56.0,1.8,22.3,241.0,319.62,242.39
2018,10,17,16,15,587.5,52.5,1.9,21.35,190.0,251.39,185.56
2018,10,17,16,30,498.0,49.0,2.0,20.4,139.0,190.93,134.47
2018,10,17,16,45,404.0,39.5,2.1,19.45,97.5,132.43,85.66
2018,10,17,17,0,310.0,30.0,2.2,18.5,56.0,83.95,42.09
2018,10,17,17,15,187.0,19.0,2.3,17.85,31.5,36.77,0.0
2018,10,17,17,30,64.0,8.0,2.4,17.2,7.0,0.0,0.0
2018,10,17,17,45,32.0,4.0,2.45,16.55,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
