Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,7,6,45,122.5,11.0,0.7,12.9,17.0,22.79,0.0
2018,11,7,7,0,245.0,22.0,0.7,13.0,34.0,62.32,0.0
2018,11,7,7,15,389.0,29.0,0.7,13.5,72.5,118.14,70.46
2018,11,7,7,30,533.0,36.0,0.7,14.0,111.0,182.01,126.08
2018,11,7,7,45,604.0,41.0,0.7,14.5,155.0,237.63,175.35
2018,11,7,8,0,675.0,46.0,0.7,15.0,199.0,299.3,228.99
2018,11,7,8,15,720.0,49.5,0.85,15.6,243.5,354.39,277.14
2018,11,7,8,30,765.0,53.0,1.0,16.2,288.0,412.1,326.01
2018,11,7,8,45,794.0,55.5,1.15,16.8,329.0,462.93,368.26
2018,11,7,9,0,823.0,58.0,1.3,17.4,370.0,511.45,407.52
2018,11,7,9,15,842.5,59.5,1.35,17.95,406.0,555.81,441.99
2018,11,7,9,30,862.0,61.0,1.4,18.5,442.0,599.17,474.65
2018,11,7,9,45,876.0,62.5,1.5,19.05,473.0,637.67,503.2
2018,11,7,10,0,890.0,64.0,1.6,19.6,504.0,674.22,528.89
2018,11,7,10,15,900.0,65.5,1.6,20.05,529.0,705.79,549.44
2018,11,7,10,30,910.0,67.0,1.6,20.5,554.0,734.74,567.96
2018,11,7,10,45,916.5,67.0,1.6,20.95,571.0,756.56,581.35
2018,11,7,11,0,923.0,67.0,1.6,21.4,588.0,775.28,592.6
2018,11,7,11,15,927.0,67.5,1.55,21.7,598.0,789.44,600.6
2018,11,7,11,30,931.0,68.0,1.5,22.0,608.0,800.21,606.34
2018,11,7,11,45,932.0,67.5,1.5,22.35,610.0,804.03,607.87
2018,11,7,12,0,933.0,67.0,1.5,22.7,612.0,804.32,607.21
2018,11,7,12,15,931.0,67.0,1.5,22.85,606.5,799.35,603.6
2018,11,7,12,30,929.0,67.0,1.5,23.0,601.0,790.88,597.8
2018,11,7,12,45,924.5,66.5,1.5,23.15,587.5,776.52,588.12
2018,11,7,13,0,920.0,66.0,1.5,23.3,574.0,758.86,576.31
2018,11,7,13,15,912.5,65.0,1.6,23.3,553.0,735.28,561.71
2018,11,7,13,30,905.0,64.0,1.7,23.3,532.0,708.77,544.92
2018,11,7,13,45,893.0,63.0,1.75,23.3,504.5,676.46,523.44
2018,11,7,14,0,881.0,62.0,1.8,23.3,477.0,641.83,499.5
2018,11,7,14,15,847.5,64.0,1.8,23.15,439.5,595.43,465.19
2018,11,7,14,30,814.0,66.0,1.8,23.0,402.0,551.62,431.94
2018,11,7,14,45,807.0,60.0,1.85,22.9,366.5,509.72,399.63
2018,11,7,15,0,800.0,54.0,1.9,22.8,331.0,466.14,364.8
2018,11,7,15,15,765.0,51.5,1.9,22.8,288.5,412.39,320.6
2018,11,7,15,30,730.0,49.0,1.9,22.8,246.0,359.89,276.04
2018,11,7,15,45,662.0,46.0,1.65,21.65,199.5,296.56,222.93
2018,11,7,16,0,594.0,43.0,1.4,20.5,153.0,238.43,172.98
2018,11,7,16,15,506.5,37.0,1.5,19.55,112.5,179.5,122.73
2018,11,7,16,30,419.0,31.0,1.6,18.6,72.0,127.6,75.76
2018,11,7,16,45,250.5,20.0,1.65,17.65,41.0,62.39,0.0
2018,11,7,17,0,82.0,9.0,1.7,16.7,10.0,17.09,0.0
2018,11,7,17,15,41.0,4.5,1.75,16.35,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,8,6,45,84.0,10.5,2.85,11.1,14.5,18.38,0.0
2018,11,8,7,0,168.0,21.0,2.9,11.2,29.0,49.31,0.0
2018,11,8,7,15,295.5,33.5,3.05,11.7,66.5,102.71,61.4
2018,11,8,7,30,423.0,46.0,3.2,12.2,104.0,164.58,116.61
2018,11,8,7,45,505.0,54.0,3.35,12.7,148.5,221.08,166.8
2018,11,8,8,0,587.0,62.0,3.5,13.2,193.0,284.93,223.2
2018,11,8,8,15,643.5,68.0,3.6,13.75,239.5,343.26,274.89
2018,11,8,8,30,700.0,74.0,3.7,14.3,286.0,405.44,328.56
2018,11,8,8,45,737.5,77.5,3.85,14.85,329.0,458.88,374.1
2018,11,8,9,0,775.0,81.0,4.0,15.4,372.0,513.54,419.34
2018,11,8,9,15,802.5,83.5,3.95,15.95,410.5,560.27,456.83
2018,11,8,9,30,830.0,86.0,3.9,16.5,449.0,608.56,494.39
2018,11,8,9,45,853.0,86.5,3.9,17.05,482.5,651.03,526.65
2018,11,8,10,0,876.0,87.0,3.9,17.6,516.0,692.08,557.08
2018,11,8,10,15,887.0,89.0,3.8,18.05,542.0,724.77,579.56
2018,11,8,10,30,898.0,91.0,3.7,18.5,568.0,754.89,599.44
2018,11,8,10,45,905.5,94.0,3.65,18.9,588.0,780.8,616.36
2018,11,8,11,0,913.0,97.0,3.6,19.3,608.0,803.65,631.0
2018,11,8,11,15,915.0,98.5,3.55,19.6,618.0,817.41,639.33
2018,11,8,11,30,917.0,100.0,3.5,19.9,628.0,827.76,645.35
2018,11,8,11,45,873.0,111.0,3.45,20.15,615.5,809.62,631.28
2018,11,8,12,0,829.0,122.0,3.4,20.4,603.0,787.7,614.83
2018,11,8,12,15,745.0,139.5,3.4,20.65,568.5,742.83,582.14
2018,11,8,12,30,661.0,157.0,3.4,20.9,534.0,692.16,544.05
2018,11,8,12,45,786.5,123.5,3.4,21.1,562.0,741.89,581.78
2018,11,8,13,0,912.0,90.0,3.4,21.3,590.0,782.1,610.58
2018,11,8,13,15,915.5,87.0,3.35,21.4,573.0,764.16,597.59
2018,11,8,13,30,919.0,84.0,3.3,21.5,556.0,742.81,582.6
2018,11,8,13,45,880.5,88.0,3.25,21.65,520.5,697.83,549.86
2018,11,8,14,0,842.0,92.0,3.2,21.8,485.0,651.78,514.8
2018,11,8,14,15,787.0,94.0,3.05,21.8,440.5,595.22,471.2
2018,11,8,14,30,732.0,96.0,2.9,21.8,396.0,537.71,426.26
2018,11,8,14,45,687.5,94.0,2.8,21.8,354.0,483.13,382.99
2018,11,8,15,0,643.0,92.0,2.7,21.8,312.0,430.01,339.91
2018,11,8,15,15,589.5,85.5,2.7,21.8,267.0,370.01,290.8
2018,11,8,15,30,536.0,79.0,2.7,21.8,222.0,313.28,243.24
2018,11,8,15,45,440.0,71.0,2.2,20.45,174.0,242.52,185.04
2018,11,8,16,0,344.0,63.0,1.7,19.1,126.0,182.11,134.87
2018,11,8,16,15,263.0,50.0,1.7,18.25,90.0,129.32,90.74
2018,11,8,16,30,182.0,37.0,1.7,17.4,54.0,84.98,51.64
2018,11,8,16,45,100.5,22.0,1.75,16.6,30.5,41.08,0.0
2018,11,8,17,0,19.0,7.0,1.8,15.8,7.0,8.76,0.0
2018,11,8,17,15,9.5,3.5,1.85,15.45,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,11,9,6,45,75.0,10.5,2.25,9.2,13.5,17.37,0.0
2018,11,9,7,0,150.0,21.0,2.2,9.4,27.0,42.34,0.0
2018,11,9,7,15,275.0,34.0,2.25,10.15,63.5,98.23,57.53
2018,11,9,7,30,400.0,47.0,2.3,10.9,100.0,158.56,112.39
2018,11,9,7,45,483.5,55.5,2.35,11.65,144.0,214.71,161.99
2018,11,9,8,0,567.0,64.0,2.4,12.4,188.0,278.35,217.73
2018,11,9,8,15,620.5,70.0,2.4,13.0,233.0,334.4,267.2
2018,11,9,8,30,674.0,76.0,2.4,13.6,278.0,394.03,318.33
2018,11,9,8,45,711.0,80.0,2.45,14.2,320.0,446.55,362.56
2018,11,9,9,0,748.0,84.0,2.5,14.8,362.0,500.31,406.43
2018,11,9,9,15,740.0,95.0,2.4,15.3,393.0,537.13,435.27
2018,11,9,9,30,732.0,106.0,2.3,15.8,424.0,571.16,460.92
2018,11,9,9,45,684.5,128.5,2.25,16.35,442.5,589.61,473.38
2018,11,9,10,0,637.0,151.0,2.2,16.9,461.0,602.44,481.11
2018,11,9,10,15,649.5,155.5,2.1,17.35,485.0,633.1,502.72
2018,11,9,10,30,662.0,160.0,2.0,17.8,509.0,662.01,522.37
2018,11,9,10,45,667.0,163.5,1.85,18.25,525.0,682.43,535.07
2018,11,9,11,0,672.0,167.0,1.7,18.7,541.0,700.49,545.77
2018,11,9,11,15,674.0,169.5,1.65,19.0,550.0,712.74,553.21
2018,11,9,11,30,676.0,172.0,1.6,19.3,559.0,722.38,558.78
2018,11,9,11,45,671.5,174.0,1.5,19.65,559.5,723.83,557.94
2018,11,9,12,0,667.0,176.0,1.4,20.0,560.0,722.57,555.26
2018,11,9,12,15,673.5,172.0,1.3,20.25,556.5,720.79,552.75
2018,11,9,12,30,680.0,168.0,1.2,20.5,553.0,716.24,548.3
2018,11,9,12,45,676.5,163.5,1.15,20.75,539.0,700.9,536.76
2018,11,9,13,0,673.0,159.0,1.1,21.0,525.0,683.03,523.54
2018,11,9,13,15,644.5,158.5,1.05,21.1,498.5,649.06,498.85
2018,11,9,13,30,616.0,158.0,1.0,21.2,472.0,613.8,473.19
2018,11,9,13,45,552.0,159.5,0.9,21.3,429.5,554.21,428.97
2018,11,9,14,0,488.0,161.0,0.8,21.4,387.0,498.63,387.26
2018,11,9,14,15,530.5,147.0,0.75,21.2,376.5,492.89,383.67
2018,11,9,14,30,573.0,133.0,0.7,21.0,366.0,482.66,375.78
2018,11,9,14,45,533.5,126.5,0.6,20.85,326.5,432.2,336.61
2018,11,9,15,0,494.0,120.0,0.5,20.7,287.0,383.39,298.26
2018,11,9,15,15,441.5,109.0,0.5,20.7,243.5,325.91,252.91
2018,11,9,15,30,389.0,98.0,0.5,20.7,200.0,272.1,209.43
2018,11,9,15,45,305.5,83.5,0.7,19.4,154.5,207.62,158.41
2018,11,9,16,0,222.0,69.0,0.9,18.1,109.0,147.18,109.58
2018,11,9,16,15,150.5,51.0,1.0,17.45,74.5,98.05,69.14
2018,11,9,16,30,79.0,33.0,1.1,16.8,40.0,56.15,33.19
2018,11,9,16,45,44.0,19.0,1.25,16.1,22.5,26.74,0.0
2018,11,9,17,0,9.0,5.0,1.4,15.4,5.0,5.79,0.0
2018,11,9,17,15,4.5,2.5,1.5,15.0,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,10,6,45,29.0,7.5,1.75,7.9,8.5,7.37,0.0
2018,11,10,7,0,58.0,15.0,1.8,7.8,17.0,23.0,0.0
2018,11,10,7,15,124.0,31.5,1.85,8.3,45.0,62.63,35.58
2018,11,10,7,30,190.0,48.0,1.9,8.8,73.0,107.01,77.31
2018,11,10,7,45,248.0,66.0,1.9,9.3,111.5,153.9,118.42
2018,11,10,8,0,306.0,84.0,1.9,9.8,150.0,206.37,164.25
2018,11,10,8,15,349.5,97.5,1.95,10.3,188.5,253.38,205.52
2018,11,10,8,30,393.0,111.0,2.0,10.8,227.0,303.82,248.9
2018,11,10,8,45,426.0,122.0,2.0,11.25,264.5,349.45,287.48
2018,11,10,9,0,459.0,133.0,2.0,11.7,302.0,396.83,326.5
2018,11,10,9,15,488.0,142.5,1.95,12.35,338.0,441.68,362.17
2018,11,10,9,30,517.0,152.0,1.9,13.0,374.0,487.26,397.41
2018,11,10,9,45,536.0,159.0,1.8,13.6,404.0,524.15,424.87
2018,11,10,10,0,555.0,166.0,1.7,14.2,434.0,560.48,451.17
2018,11,10,10,15,565.0,171.0,1.65,14.8,455.5,587.58,470.12
2018,11,10,10,30,575.0,176.0,1.6,15.4,477.0,613.19,487.6
2018,11,10,10,45,565.5,180.5,1.55,16.0,484.5,622.37,492.48
2018,11,10,11,0,556.0,185.0,1.5,16.6,492.0,629.13,495.61
2018,11,10,11,15,573.0,187.0,1.45,17.0,508.0,650.77,510.26
2018,11,10,11,30,590.0,189.0,1.4,17.4,524.0,670.52,523.21
2018,11,10,11,45,591.5,190.0,1.35,17.8,527.0,675.19,525.1
2018,11,10,12,0,593.0,191.0,1.3,18.2,530.0,677.55,525.49
2018,11,10,12,15,572.0,195.5,1.25,18.35,520.0,664.28,514.88
2018,11,10,12,30,551.0,200.0,1.2,18.5,510.0,648.98,502.99
2018,11,10,12,45,508.5,207.0,1.2,18.65,488.0,618.6,480.36
2018,11,10,13,0,466.0,214.0,1.2,18.8,466.0,587.25,457.02
2018,11,10,13,15,447.0,209.5,1.15,18.85,443.5,559.78,436.79
2018,11,10,13,30,428.0,205.0,1.1,18.9,421.0,531.41,415.7
2018,11,10,13,45,419.0,196.5,1.05,18.95,398.5,497.9,391.0
2018,11,10,14,0,410.0,188.0,1.0,19.0,376.0,470.67,370.54
2018,11,10,14,15,389.0,177.0,0.9,18.8,345.0,432.67,341.61
2018,11,10,14,30,368.0,166.0,0.8,18.6,314.0,394.95,312.51
2018,11,10,14,45,341.5,152.0,0.7,18.4,279.0,351.46,278.48
2018,11,10,15,0,315.0,138.0,0.6,18.2,244.0,309.21,244.81
2018,11,10,15,15,281.0,121.0,0.6,18.2,206.0,261.71,206.55
2018,11,10,15,30,247.0,104.0,0.6,18.2,168.0,216.66,169.48
2018,11,10,15,45,206.5,84.5,0.65,17.4,131.0,169.16,130.39
2018,11,10,16,0,166.0,65.0,0.7,16.6,94.0,125.23,93.63
2018,11,10,16,15,121.0,45.0,0.85,16.15,63.0,83.32,58.39
2018,11,10,16,30,76.0,25.0,1.0,15.7,32.0,45.59,25.04
2018,11,10,16,45,43.5,14.0,1.1,15.25,17.5,20.16,0.0
2018,11,10,17,0,11.0,3.0,1.2,14.8,3.0,4.01,0.0
2018,11,10,17,15,5.5,1.5,1.3,14.55,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,11,6,45,63.0,9.0,2.5,8.85,11.5,0.0,0.0
2018,11,11,7,0,126.0,18.0,2.5,9.0,23.0,35.33,0.0
2018,11,11,7,15,243.5,31.5,2.6,9.8,56.5,87.97,47.24
2018,11,11,7,30,361.0,45.0,2.7,10.6,90.0,144.84,101.69
2018,11,11,7,45,448.0,54.0,2.8,11.35,133.0,200.0,150.36
2018,11,11,8,0,535.0,63.0,2.9,12.1,176.0,263.07,205.65
2018,11,11,8,15,591.0,69.0,3.05,12.8,220.0,318.22,254.64
2018,11,11,8,30,647.0,75.0,3.2,13.5,264.0,377.23,305.78
2018,11,11,8,45,689.0,79.0,3.35,14.15,306.5,430.71,351.38
2018,11,11,9,0,731.0,83.0,3.5,14.8,349.0,485.9,397.12
2018,11,11,9,15,750.0,88.5,3.45,15.35,385.5,531.12,433.47
2018,11,11,9,30,769.0,94.0,3.4,15.9,422.0,575.55,468.11
2018,11,11,9,45,775.0,101.5,3.35,16.5,452.0,612.97,496.15
2018,11,11,10,0,781.0,109.0,3.3,17.1,482.0,648.24,521.81
2018,11,11,10,15,796.0,110.5,3.2,17.5,507.5,680.67,545.19
2018,11,11,10,30,811.0,112.0,3.1,17.9,533.0,711.03,566.51
2018,11,11,10,45,823.5,112.5,2.95,18.35,552.0,733.19,580.38
2018,11,11,11,0,836.0,113.0,2.8,18.8,571.0,755.71,594.27
2018,11,11,11,15,783.0,124.5,2.75,19.1,559.5,741.58,582.5
2018,11,11,11,30,730.0,136.0,2.7,19.4,548.0,720.38,566.03
2018,11,11,11,45,672.5,151.5,2.6,19.7,532.0,696.48,546.74
2018,11,11,12,0,615.0,167.0,2.5,20.0,516.0,669.31,524.86
2018,11,11,12,15,644.5,155.5,2.5,20.15,518.0,677.15,531.22
2018,11,11,12,30,674.0,144.0,2.5,20.3,520.0,681.96,535.1
2018,11,11,12,45,714.0,128.0,2.5,20.45,518.0,686.28,538.88
2018,11,11,13,0,754.0,112.0,2.5,20.6,516.0,686.56,539.39
2018,11,11,13,15,754.0,106.0,2.45,20.65,497.5,665.63,524.2
2018,11,11,13,30,754.0,100.0,2.4,20.7,479.0,641.99,506.72
2018,11,11,13,45,777.5,98.5,2.35,20.75,470.5,636.41,502.27
2018,11,11,14,0,801.0,97.0,2.3,20.8,462.0,626.92,494.52
2018,11,11,14,15,780.0,93.5,2.2,20.7,427.5,584.41,461.87
2018,11,11,14,30,759.0,90.0,2.1,20.6,393.0,540.87,427.99
2018,11,11,14,45,730.0,85.5,2.0,20.45,353.5,491.28,388.77
2018,11,11,15,0,701.0,81.0,1.9,20.3,314.0,441.92,348.73
2018,11,11,15,15,657.5,76.0,1.9,20.3,271.0,386.14,302.73
2018,11,11,15,30,614.0,71.0,1.9,20.3,228.0,332.57,257.27
2018,11,11,15,45,537.0,63.5,1.55,18.9,182.0,267.23,202.73
2018,11,11,16,0,460.0,56.0,1.2,17.5,136.0,208.21,152.6
2018,11,11,16,15,343.5,44.5,1.25,16.95,94.0,142.28,97.93
2018,11,11,16,30,227.0,33.0,1.3,16.4,52.0,88.55,49.39
2018,11,11,16,45,132.5,20.0,1.35,15.85,29.5,38.94,0.0
2018,11,11,17,0,38.0,7.0,1.4,15.3,7.0,6.88,0.0
2018,11,11,17,15,19.0,3.5,1.45,15.05,3.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,11,12,6,45,63.0,9.0,3.0,7.85,11.0,0.0,0.0
2018,11,12,7,0,126.0,18.0,3.0,8.0,22.0,35.04,0.0
2018,11,12,7,15,240.5,31.0,3.05,8.75,54.5,85.78,43.37
2018,11,12,7,30,355.0,44.0,3.1,9.5,87.0,141.41,99.02
2018,11,12,7,45,433.5,54.0,3.15,10.2,128.5,194.47,146.5
2018,11,12,8,0,512.0,64.0,3.2,10.9,170.0,254.67,199.83
2018,11,12,8,15,564.5,71.5,3.2,11.55,213.5,308.78,248.18
2018,11,12,8,30,617.0,79.0,3.2,12.2,257.0,366.53,298.45
2018,11,12,8,45,652.0,85.0,3.2,12.85,297.5,417.45,342.0
2018,11,12,9,0,687.0,91.0,3.2,13.5,338.0,469.61,385.22
2018,11,12,9,15,702.0,98.0,3.15,14.15,373.0,512.54,419.71
2018,11,12,9,30,717.0,105.0,3.1,14.8,408.0,554.52,452.37
2018,11,12,9,45,713.0,115.0,3.0,15.45,434.5,586.66,476.14
2018,11,12,10,0,709.0,125.0,2.9,16.1,461.0,616.24,497.23
2018,11,12,10,15,723.5,128.0,2.8,16.6,486.0,648.2,520.15
2018,11,12,10,30,738.0,131.0,2.7,17.1,511.0,678.31,541.13
2018,11,12,10,45,748.0,132.5,2.55,17.6,528.5,701.44,556.29
2018,11,12,11,0,758.0,134.0,2.4,18.1,546.0,722.13,569.35
2018,11,12,11,15,764.0,135.0,2.3,18.55,556.5,736.68,577.92
2018,11,12,11,30,770.0,136.0,2.2,19.0,567.0,748.42,584.3
2018,11,12,11,45,773.0,135.0,2.1,19.45,569.5,752.76,585.44
2018,11,12,12,0,776.0,134.0,2.0,19.9,572.0,754.11,584.61
2018,11,12,12,15,764.5,136.5,1.9,20.2,564.5,745.36,577.08
2018,11,12,12,30,753.0,139.0,1.8,20.5,557.0,733.75,567.72
2018,11,12,12,45,728.5,143.0,1.7,20.75,539.5,711.45,550.37
2018,11,12,13,0,704.0,147.0,1.6,21.0,522.0,686.92,531.48
2018,11,12,13,15,693.5,144.0,1.5,21.15,501.5,662.87,513.45
2018,11,12,13,30,683.0,141.0,1.4,21.3,481.0,636.69,493.74
2018,11,12,13,45,668.5,136.5,1.3,21.4,454.5,604.32,469.49
2018,11,12,14,0,654.0,132.0,1.2,21.5,428.0,570.42,443.87
2018,11,12,14,15,631.0,126.0,1.1,21.35,394.5,528.55,412.4
2018,11,12,14,30,608.0,120.0,1.0,21.2,361.0,486.19,380.01
2018,11,12,14,45,577.0,113.0,0.9,21.05,323.5,438.4,342.83
2018,11,12,15,0,546.0,106.0,0.8,20.9,286.0,390.09,304.47
2018,11,12,15,15,501.5,97.0,0.8,20.9,245.0,336.63,261.51
2018,11,12,15,30,457.0,88.0,0.8,20.9,204.0,285.97,219.7
2018,11,12,15,45,395.5,75.5,0.8,19.8,162.0,228.76,172.92
2018,11,12,16,0,334.0,63.0,0.8,18.7,120.0,176.89,129.59
2018,11,12,16,15,251.5,48.0,0.8,18.3,83.5,122.85,84.55
2018,11,12,16,30,169.0,33.0,0.8,17.9,47.0,76.43,41.18
2018,11,12,16,45,97.0,19.0,0.8,17.5,26.0,32.64,0.0
2018,11,12,17,0,25.0,5.0,0.8,17.1,5.0,4.91,0.0
2018,11,12,17,15,12.5,2.5,0.8,16.8,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,13,6,45,10.5,4.5,2.2,9.3,5.0,0.0,0.0
2018,11,13,7,0,21.0,9.0,2.2,9.3,10.0,11.69,0.0
2018,11,13,7,15,10.5,23.5,2.3,9.65,24.0,25.99,10.07
2018,11,13,7,30,0.0,38.0,2.4,10.0,38.0,37.96,25.69
2018,11,13,7,45,4.0,54.5,2.45,10.4,55.5,55.82,41.59
2018,11,13,8,0,8.0,71.0,2.5,10.8,73.0,73.99,57.54
2018,11,13,8,15,11.0,83.0,2.5,11.25,86.0,87.23,69.12
2018,11,13,8,30,14.0,95.0,2.5,11.7,99.0,100.83,80.8
2018,11,13,8,45,14.5,110.5,2.5,12.2,115.0,117.32,94.67
2018,11,13,9,0,15.0,126.0,2.5,12.7,131.0,133.86,108.35
2018,11,13,9,15,77.0,147.5,2.5,13.3,179.0,196.24,160.71
2018,11,13,9,30,139.0,169.0,2.5,13.9,227.0,265.08,217.38
2018,11,13,9,45,112.5,170.0,2.5,14.5,219.0,253.55,206.89
2018,11,13,10,0,86.0,171.0,2.5,15.1,211.0,233.36,189.53
2018,11,13,10,15,51.0,175.0,2.5,15.45,199.0,215.75,174.04
2018,11,13,10,30,16.0,179.0,2.5,15.8,187.0,190.11,151.92
2018,11,13,10,45,19.0,189.5,2.45,16.15,199.5,203.38,162.39
2018,11,13,11,0,22.0,200.0,2.4,16.5,212.0,216.78,172.8
2018,11,13,11,15,54.5,220.0,2.3,16.6,250.0,270.57,216.32
2018,11,13,11,30,87.0,240.0,2.2,16.7,288.0,317.86,253.96
2018,11,13,11,45,65.5,228.0,2.1,16.85,264.5,288.26,229.69
2018,11,13,12,0,44.0,216.0,2.0,17.0,241.0,258.53,205.54
2018,11,13,12,15,40.5,212.5,1.9,17.0,235.0,251.91,200.26
2018,11,13,12,30,37.0,209.0,1.8,17.0,229.0,245.24,194.9
2018,11,13,12,45,99.5,214.5,1.7,17.05,267.5,297.21,237.7
2018,11,13,13,0,162.0,220.0,1.6,17.1,306.0,355.31,284.13
2018,11,13,13,15,271.5,203.0,1.5,17.05,340.5,418.34,334.77
2018,11,13,13,30,381.0,186.0,1.4,17.0,375.0,467.83,373.95
2018,11,13,13,45,368.0,176.5,1.3,16.95,350.5,439.05,351.24
2018,11,13,14,0,355.0,167.0,1.2,16.9,326.0,409.78,328.5
2018,11,13,14,15,322.0,157.0,1.15,16.6,293.0,367.74,295.82
2018,11,13,14,30,289.0,147.0,1.1,16.3,260.0,326.98,263.68
2018,11,13,14,45,327.5,128.0,1.05,16.0,244.0,315.04,254.36
2018,11,13,15,0,366.0,109.0,1.0,15.7,228.0,305.39,245.78
2018,11,13,15,15,349.0,96.0,1.0,15.7,197.0,267.48,213.75
2018,11,13,15,30,332.0,83.0,1.0,15.7,166.0,230.3,181.65
2018,11,13,15,45,290.0,70.0,1.1,15.0,132.5,185.38,143.39
2018,11,13,16,0,248.0,57.0,1.2,14.3,99.0,144.09,107.58
2018,11,13,16,15,183.0,43.5,1.25,14.05,69.0,100.56,70.21
2018,11,13,16,30,118.0,30.0,1.3,13.8,39.0,59.53,30.73
2018,11,13,16,45,62.0,17.0,1.3,13.5,21.5,25.55,0.0
2018,11,13,17,0,6.0,4.0,1.3,13.2,4.0,0.0,0.0
2018,11,13,17,15,3.0,2.0,1.35,13.05,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,11,14,6,45,30.5,6.5,2.1,6.9,7.5,0.0,0.0
2018,11,14,7,0,61.0,13.0,2.1,6.9,15.0,20.9,0.0
2018,11,14,7,15,136.0,29.0,2.1,7.6,42.0,62.12,25.63
2018,11,14,7,30,211.0,45.0,2.1,8.3,69.0,107.31,75.36
2018,11,14,7,45,271.0,60.5,2.15,8.95,105.5,152.3,115.56
2018,11,14,8,0,331.0,76.0,2.2,9.6,142.0,203.11,160.32
2018,11,14,8,15,378.0,88.5,2.2,10.2,181.0,250.98,202.62
2018,11,14,8,30,425.0,101.0,2.2,10.8,220.0,302.53,247.24
2018,11,14,8,45,461.5,112.0,2.25,11.35,259.0,350.71,288.29
2018,11,14,9,0,498.0,123.0,2.3,11.9,298.0,400.84,329.9
2018,11,14,9,15,526.0,131.0,2.2,12.55,333.0,444.53,364.92
2018,11,14,9,30,554.0,139.0,2.1,13.2,368.0,488.77,399.32
2018,11,14,9,45,568.0,145.0,2.05,13.85,395.0,522.32,424.62
2018,11,14,10,0,582.0,151.0,2.0,14.5,422.0,554.92,448.57
2018,11,14,10,15,593.0,155.5,2.0,15.2,444.0,582.65,468.43
2018,11,14,10,30,604.0,160.0,2.0,15.9,466.0,608.86,486.77
2018,11,14,10,45,605.0,161.5,2.0,16.6,477.0,622.86,495.73
2018,11,14,11,0,606.0,163.0,2.0,17.3,488.0,637.58,505.07
2018,11,14,11,15,569.5,173.5,1.9,17.75,483.0,626.47,494.67
2018,11,14,11,30,533.0,184.0,1.8,18.2,478.0,615.35,484.37
2018,11,14,11,45,518.5,188.5,1.75,18.65,475.5,611.65,480.29
2018,11,14,12,0,504.0,193.0,1.7,19.1,473.0,605.85,474.63
2018,11,14,12,15,573.5,178.5,1.65,19.4,494.5,640.16,500.14
2018,11,14,12,30,643.0,164.0,1.6,19.7,516.0,674.53,524.84
2018,11,14,12,45,612.5,169.0,1.55,19.95,498.0,647.46,503.84
2018,11,14,13,0,582.0,174.0,1.5,20.2,480.0,621.94,484.35
2018,11,14,13,15,569.5,170.5,1.4,20.25,460.5,598.41,466.69
2018,11,14,13,30,557.0,167.0,1.3,20.3,441.0,573.33,447.74
2018,11,14,13,45,538.5,161.5,1.25,20.4,414.5,540.75,423.36
2018,11,14,14,0,520.0,156.0,1.2,20.5,388.0,507.35,398.1
2018,11,14,14,15,496.0,148.5,1.1,20.25,356.5,467.91,368.2
2018,11,14,14,30,472.0,141.0,1.0,20.0,325.0,428.54,337.84
2018,11,14,14,45,435.5,131.0,0.95,19.75,287.5,380.3,300.31
2018,11,14,15,0,399.0,121.0,0.9,19.5,250.0,333.73,263.31
2018,11,14,15,15,355.0,107.5,0.9,19.5,210.5,282.13,221.52
2018,11,14,15,30,311.0,94.0,0.9,19.5,171.0,233.62,181.4
2018,11,14,15,45,264.5,78.0,1.0,18.35,134.5,180.84,138.05
2018,11,14,16,0,218.0,62.0,1.1,17.2,98.0,136.72,100.95
2018,11,14,16,15,160.5,44.5,1.2,16.65,66.5,92.49,63.54
2018,11,14,16,30,103.0,27.0,1.3,16.1,35.0,52.59,25.04
2018,11,14,16,45,58.0,15.0,1.4,15.6,19.0,22.94,0.0
2018,11,14,17,0,13.0,3.0,1.5,15.1,3.0,0.0,0.0
2018,11,14,17,15,6.5,1.5,1.5,14.75,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,11,15,6,45,17.0,4.5,2.15,7.35,5.0,0.0,0.0
2018,11,15,7,0,34.0,9.0,2.2,7.3,10.0,13.29,0.0
2018,11,15,7,15,87.0,24.5,2.2,7.9,33.0,44.91,14.34
2018,11,15,7,30,140.0,40.0,2.2,8.5,56.0,80.99,55.87
2018,11,15,7,45,194.5,59.0,2.25,9.05,91.5,124.56,94.27
2018,11,15,8,0,249.0,78.0,2.3,9.6,127.0,173.24,136.83
2018,11,15,8,15,283.5,93.5,2.35,10.15,162.0,215.06,173.91
2018,11,15,8,30,318.0,109.0,2.4,10.7,197.0,259.64,212.72
2018,11,15,8,45,361.0,122.0,2.45,11.2,236.5,312.97,257.95
2018,11,15,9,0,404.0,135.0,2.5,11.7,276.0,364.39,300.74
2018,11,15,9,15,422.0,143.5,2.45,12.25,304.5,399.52,329.32
2018,11,15,9,30,440.0,152.0,2.4,12.8,333.0,434.74,357.31
2018,11,15,9,45,448.5,158.5,2.3,13.4,354.5,461.8,377.95
2018,11,15,10,0,457.0,165.0,2.2,14.0,376.0,487.93,397.36
2018,11,15,10,15,499.5,168.0,2.2,14.6,410.0,531.97,430.88
2018,11,15,10,30,542.0,171.0,2.2,15.2,444.0,576.28,463.85
2018,11,15,10,45,550.5,174.5,2.2,15.8,460.0,596.72,477.93
2018,11,15,11,0,559.0,178.0,2.2,16.4,476.0,615.42,490.67
2018,11,15,11,15,578.0,178.0,2.15,16.8,491.0,636.13,505.11
2018,11,15,11,30,597.0,178.0,2.1,17.2,506.0,654.99,518.0
2018,11,15,11,45,608.0,176.5,2.0,17.6,511.5,664.1,523.32
2018,11,15,12,0,619.0,175.0,1.9,18.0,517.0,670.92,526.95
2018,11,15,12,15,601.5,179.5,1.85,18.2,509.0,660.67,518.39
2018,11,15,12,30,584.0,184.0,1.8,18.4,501.0,648.26,508.41
2018,11,15,12,45,548.0,190.5,1.7,18.6,482.5,622.59,488.19
2018,11,15,13,0,512.0,197.0,1.6,18.8,464.0,595.66,467.12
2018,11,15,13,15,490.0,193.5,1.55,18.85,441.0,566.79,445.58
2018,11,15,13,30,468.0,190.0,1.5,18.9,418.0,537.0,423.18
2018,11,15,13,45,452.5,182.0,1.45,19.0,392.5,505.93,399.71
2018,11,15,14,0,437.0,174.0,1.4,19.1,367.0,474.13,375.42
2018,11,15,14,15,418.0,164.0,1.3,18.85,337.5,437.62,347.47
2018,11,15,14,30,399.0,154.0,1.2,18.6,308.0,401.07,319.02
2018,11,15,14,45,357.5,141.5,1.05,18.35,269.0,344.89,274.68
2018,11,15,15,0,316.0,129.0,0.9,18.1,230.0,296.96,236.07
2018,11,15,15,15,286.0,113.0,0.9,18.1,195.0,252.77,199.9
2018,11,15,15,30,256.0,97.0,0.9,18.1,160.0,210.65,164.63
2018,11,15,15,45,225.5,79.5,0.9,16.9,127.0,168.93,129.72
2018,11,15,16,0,195.0,62.0,0.9,15.7,94.0,129.81,96.29
2018,11,15,16,15,140.5,44.0,0.9,15.4,63.0,86.98,59.84
2018,11,15,16,30,86.0,26.0,0.9,15.1,32.0,47.86,21.35
2018,11,15,16,45,48.0,14.5,0.85,14.8,17.5,20.98,0.0
2018,11,15,17,0,10.0,3.0,0.8,14.5,3.0,0.0,0.0
2018,11,15,17,15,5.0,1.5,0.8,14.35,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,11,16,6,45,29.5,6.0,2.25,7.0,6.5,0.0,0.0
2018,11,16,7,0,59.0,12.0,2.2,7.1,13.0,19.38,0.0
2018,11,16,7,15,140.0,26.5,2.25,7.75,39.0,58.58,15.0
2018,11,16,7,30,221.0,41.0,2.3,8.4,65.0,104.33,71.44
2018,11,16,7,45,295.5,54.5,2.35,9.1,102.5,151.32,113.43
2018,11,16,8,0,370.0,68.0,2.4,9.8,140.0,205.59,161.02
2018,11,16,8,15,416.0,79.0,2.35,10.35,178.0,252.95,203.31
2018,11,16,8,30,462.0,90.0,2.3,10.9,216.0,303.83,247.75
2018,11,16,8,45,510.0,97.5,2.3,11.45,256.5,354.83,291.38
2018,11,16,9,0,558.0,105.0,2.3,12.0,297.0,410.55,337.67
2018,11,16,9,15,562.5,116.0,2.25,12.65,327.5,444.87,365.42
2018,11,16,9,30,567.0,127.0,2.2,13.3,358.0,479.84,392.78
2018,11,16,9,45,529.5,146.0,2.2,13.9,374.5,496.51,404.75
2018,11,16,10,0,492.0,165.0,2.2,14.5,391.0,509.11,413.13
2018,11,16,10,15,513.5,170.0,2.15,15.05,416.5,542.09,437.65
2018,11,16,10,30,535.0,175.0,2.1,15.6,442.0,574.3,460.97
2018,11,16,10,45,551.5,177.5,2.05,16.1,461.0,599.17,478.47
2018,11,16,11,0,568.0,180.0,2.0,16.6,480.0,622.56,494.64
2018,11,16,11,15,575.0,181.5,1.9,16.95,490.0,636.17,503.3
2018,11,16,11,30,582.0,183.0,1.8,17.3,500.0,647.71,510.38
2018,11,16,11,45,586.5,182.5,1.7,17.65,503.0,653.02,512.87
2018,11,16,12,0,591.0,182.0,1.6,18.0,506.0,656.07,513.72
2018,11,16,12,15,600.5,177.0,1.55,18.25,503.5,655.55,512.76
2018,11,16,12,30,610.0,172.0,1.5,18.5,501.0,652.61,510.08
2018,11,16,12,45,626.5,162.5,1.45,18.75,493.5,650.05,507.82
2018,11,16,13,0,643.0,153.0,1.4,19.0,486.0,642.27,501.82
2018,11,16,13,15,632.5,149.0,1.35,19.15,466.5,618.54,484.01
2018,11,16,13,30,622.0,145.0,1.3,19.3,447.0,592.88,464.79
2018,11,16,13,45,606.0,140.5,1.25,19.45,421.0,561.38,441.04
2018,11,16,14,0,590.0,136.0,1.2,19.6,395.0,526.38,414.48
2018,11,16,14,15,566.5,130.0,1.05,19.5,363.5,486.95,383.91
2018,11,16,14,30,543.0,124.0,0.9,19.4,332.0,447.34,352.72
2018,11,16,14,45,512.0,116.0,0.8,19.3,296.0,401.76,316.68
2018,11,16,15,0,481.0,108.0,0.7,19.2,260.0,357.21,280.71
2018,11,16,15,15,437.0,97.5,0.7,19.2,221.0,305.65,238.85
2018,11,16,15,30,393.0,87.0,0.7,19.2,182.0,256.98,198.38
2018,11,16,15,45,335.0,73.5,0.6,18.35,143.0,203.52,153.99
2018,11,16,16,0,277.0,60.0,0.5,17.5,104.0,155.14,113.27
2018,11,16,16,15,202.5,44.0,0.45,17.2,70.5,105.51,71.57
2018,11,16,16,30,128.0,28.0,0.4,16.9,37.0,60.78,25.95
2018,11,16,16,45,72.0,15.5,0.4,16.65,20.0,25.24,0.0
2018,11,16,17,0,16.0,3.0,0.4,16.4,3.0,0.0,0.0
2018,11,16,17,15,8.0,1.5,0.45,16.1,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
