Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,16,30,43.0,20.0,1.2,12.6,22.0,30.5,0.0
2018,12,17,16,45,21.5,10.0,1.25,12.4,11.0,12.95,0.0
2018,12,17,17,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,7,15,34.5,6.0,1.7,10.55,7.0,0.0,0.0
2018,12,18,7,30,69.0,12.0,1.7,11.0,14.0,22.5,0.0
2018,12,18,7,45,148.5,24.5,1.65,11.45,37.5,62.92,15.52
2018,12,18,8,0,228.0,37.0,1.6,11.9,61.0,108.2,73.33
2018,12,18,8,15,304.5,46.0,1.65,12.25,93.0,151.44,112.3
2018,12,18,8,30,381.0,55.0,1.7,12.6,125.0,202.99,157.21
2018,12,18,8,45,424.0,64.5,1.75,12.95,159.5,247.38,196.65
2018,12,18,9,0,467.0,74.0,1.8,13.3,194.0,294.46,237.67
2018,12,18,9,15,536.0,75.0,1.8,13.55,232.0,346.94,282.29
2018,12,18,9,30,605.0,76.0,1.8,13.8,270.0,402.91,328.83
2018,12,18,9,45,487.0,103.5,1.75,14.05,269.5,387.78,317.15
2018,12,18,10,0,369.0,131.0,1.7,14.3,269.0,366.75,299.92
2018,12,18,10,15,405.0,135.5,1.65,14.55,297.0,403.68,329.66
2018,12,18,10,30,441.0,140.0,1.6,14.8,325.0,441.14,358.96
2018,12,18,10,45,565.5,121.0,1.55,15.05,369.5,512.35,415.03
2018,12,18,11,0,690.0,102.0,1.5,15.3,414.0,583.64,469.64
2018,12,18,11,15,753.5,90.5,1.45,15.5,439.5,620.51,496.96
2018,12,18,11,30,817.0,79.0,1.4,15.7,465.0,658.92,524.85
2018,12,18,11,45,819.5,78.5,1.4,15.85,469.5,665.76,528.96
2018,12,18,12,0,822.0,78.0,1.4,16.0,474.0,669.63,531.32
2018,12,18,12,15,824.5,77.0,1.4,16.1,472.5,669.92,531.31
2018,12,18,12,30,827.0,76.0,1.4,16.2,471.0,667.18,529.24
2018,12,18,12,45,824.5,74.5,1.4,16.3,462.0,657.42,522.16
2018,12,18,13,0,822.0,73.0,1.4,16.4,453.0,644.73,513.06
2018,12,18,13,15,678.0,99.5,1.45,16.45,405.5,570.8,456.48
2018,12,18,13,30,534.0,126.0,1.5,16.5,358.0,492.38,395.94
2018,12,18,13,45,366.0,139.0,1.5,16.5,294.0,391.87,316.74
2018,12,18,14,0,198.0,152.0,1.5,16.5,230.0,283.56,229.6
2018,12,18,14,15,116.5,138.0,1.5,16.4,183.0,216.62,175.21
2018,12,18,14,30,35.0,124.0,1.5,16.3,136.0,148.4,118.75
2018,12,18,14,45,129.0,111.5,1.5,16.15,149.0,186.3,150.74
2018,12,18,15,0,223.0,99.0,1.5,16.0,162.0,216.98,175.12
2018,12,18,15,15,337.5,77.5,1.5,16.0,157.5,238.27,190.08
2018,12,18,15,30,452.0,56.0,1.5,16.0,153.0,245.41,191.43
2018,12,18,15,45,437.0,47.5,1.3,15.15,125.0,210.56,159.32
2018,12,18,16,0,422.0,39.0,1.1,14.3,97.0,176.26,126.84
2018,12,18,16,15,326.0,30.0,1.15,13.95,65.5,122.66,78.17
2018,12,18,16,30,230.0,21.0,1.2,13.6,34.0,72.51,0.0
2018,12,18,16,45,115.0,10.5,1.25,13.3,17.0,27.14,0.0
2018,12,18,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,7,15,45.0,4.0,1.0,11.35,5.0,0.0,0.0
2018,12,19,7,30,90.0,8.0,1.0,11.6,10.0,21.67,0.0
2018,12,19,7,45,59.0,9.5,0.95,11.9,12.0,25.4,1.67
2018,12,19,8,0,28.0,11.0,0.9,12.2,14.0,20.44,9.81
2018,12,19,8,15,14.0,15.5,0.95,12.55,17.0,19.23,10.16
2018,12,19,8,30,0.0,20.0,1.0,12.9,20.0,19.29,10.78
2018,12,19,8,45,2.0,32.0,1.1,13.3,32.5,31.66,21.44
2018,12,19,9,0,4.0,44.0,1.2,13.7,45.0,44.21,32.22
2018,12,19,9,15,4.0,60.0,1.3,14.05,61.0,59.89,45.58
2018,12,19,9,30,4.0,76.0,1.4,14.4,77.0,76.22,59.34
2018,12,19,9,45,2.0,84.5,1.45,14.8,85.0,83.75,65.5
2018,12,19,10,0,0.0,93.0,1.5,15.2,93.0,91.18,71.5
2018,12,19,10,15,0.0,85.5,1.6,15.45,85.5,83.2,64.67
2018,12,19,10,30,0.0,78.0,1.7,15.7,78.0,75.45,58.07
2018,12,19,10,45,49.0,101.0,1.75,15.95,123.0,133.63,107.52
2018,12,19,11,0,98.0,124.0,1.8,16.2,168.0,197.97,161.01
2018,12,19,11,15,101.0,143.5,1.8,16.4,190.0,223.15,180.94
2018,12,19,11,30,104.0,163.0,1.8,16.6,212.0,248.25,200.72
2018,12,19,11,45,68.5,174.5,1.8,16.75,207.0,229.77,184.71
2018,12,19,12,0,33.0,186.0,1.8,16.9,202.0,218.4,174.45
2018,12,19,12,15,33.0,185.5,1.8,17.0,201.5,217.83,173.97
2018,12,19,12,30,33.0,185.0,1.8,17.1,201.0,217.25,173.47
2018,12,19,12,45,24.0,173.5,1.75,17.15,185.0,191.19,152.35
2018,12,19,13,0,15.0,162.0,1.7,17.2,169.0,172.71,137.31
2018,12,19,13,15,76.0,161.0,1.65,17.2,194.0,217.99,175.54
2018,12,19,13,30,137.0,160.0,1.6,17.2,219.0,262.03,211.91
2018,12,19,13,45,137.5,153.5,1.5,17.15,210.0,252.39,203.98
2018,12,19,14,0,138.0,147.0,1.4,17.1,201.0,242.37,195.89
2018,12,19,14,15,159.5,133.5,1.3,17.0,191.5,235.74,190.79
2018,12,19,14,30,181.0,120.0,1.2,16.9,182.0,233.75,189.06
2018,12,19,14,45,372.0,93.5,1.1,16.75,204.5,299.81,242.14
2018,12,19,15,0,563.0,67.0,1.0,16.6,227.0,347.23,277.01
2018,12,19,15,15,601.5,57.5,1.0,16.6,206.5,330.29,259.71
2018,12,19,15,30,640.0,48.0,1.0,16.6,186.0,306.9,236.29
2018,12,19,15,45,574.0,43.0,0.9,15.9,147.0,250.35,187.32
2018,12,19,16,0,508.0,38.0,0.8,15.2,108.0,200.9,143.45
2018,12,19,16,15,361.5,30.0,0.8,14.95,71.0,131.83,83.94
2018,12,19,16,30,215.0,22.0,0.8,14.7,34.0,71.03,0.04
2018,12,19,16,45,107.5,11.0,0.8,14.5,17.0,26.69,0.0
2018,12,19,17,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,20,7,15,24.5,4.0,2.3,8.8,4.5,0.0,0.0
2018,12,20,7,30,49.0,8.0,2.3,8.9,9.0,15.3,0.0
2018,12,20,7,45,29.0,16.0,2.3,8.95,17.0,23.17,0.2
2018,12,20,8,0,9.0,24.0,2.3,9.0,25.0,26.17,15.04
2018,12,20,8,15,18.0,36.5,2.25,9.2,39.5,42.34,29.69
2018,12,20,8,30,27.0,49.0,2.2,9.4,54.0,59.23,44.65
2018,12,20,8,45,19.5,46.5,2.2,9.55,50.5,53.88,40.73
2018,12,20,9,0,12.0,44.0,2.2,9.7,47.0,48.47,36.4
2018,12,20,9,15,6.0,52.5,2.1,9.9,54.0,53.52,40.85
2018,12,20,9,30,0.0,61.0,2.0,10.1,61.0,58.95,45.48
2018,12,20,9,45,0.0,80.0,1.95,10.35,80.0,78.02,61.77
2018,12,20,10,0,0.0,99.0,1.9,10.6,99.0,97.46,78.17
2018,12,20,10,15,3.5,114.5,1.8,10.8,116.0,115.46,93.27
2018,12,20,10,30,7.0,130.0,1.7,11.0,133.0,133.75,108.48
2018,12,20,10,45,12.5,145.0,1.6,11.15,150.5,153.04,124.47
2018,12,20,11,0,18.0,160.0,1.5,11.3,168.0,172.64,140.57
2018,12,20,11,15,14.5,161.5,1.45,11.45,168.0,171.83,139.53
2018,12,20,11,30,11.0,163.0,1.4,11.6,168.0,170.98,138.54
2018,12,20,11,45,10.5,165.5,1.4,11.7,170.5,173.25,140.28
2018,12,20,12,0,10.0,168.0,1.4,11.8,173.0,175.55,142.07
2018,12,20,12,15,7.5,162.5,1.4,11.85,166.0,167.91,135.69
2018,12,20,12,30,5.0,157.0,1.4,11.9,159.0,160.35,129.42
2018,12,20,12,45,3.0,150.5,1.45,12.0,151.5,152.15,122.65
2018,12,20,13,0,1.0,144.0,1.5,12.1,144.0,144.06,115.96
2018,12,20,13,15,2.0,145.0,1.5,12.1,145.5,146.02,117.74
2018,12,20,13,30,3.0,146.0,1.5,12.1,147.0,148.06,119.57
2018,12,20,13,45,1.5,133.5,1.5,12.15,134.0,134.11,108.05
2018,12,20,14,0,0.0,121.0,1.5,12.2,121.0,120.31,96.64
2018,12,20,14,15,15.0,120.5,1.5,12.1,125.5,128.81,104.23
2018,12,20,14,30,30.0,120.0,1.5,12.0,130.0,141.15,114.84
2018,12,20,14,45,27.5,111.0,1.5,11.95,119.5,129.71,105.15
2018,12,20,15,0,25.0,102.0,1.5,11.9,109.0,118.52,95.61
2018,12,20,15,15,14.5,84.5,1.5,11.9,88.5,91.04,72.17
2018,12,20,15,30,4.0,67.0,1.5,11.9,68.0,68.36,52.71
2018,12,20,15,45,2.5,53.5,1.4,11.6,54.0,54.06,40.23
2018,12,20,16,0,1.0,40.0,1.3,11.3,40.0,39.86,27.72
2018,12,20,16,15,5.5,27.0,1.3,11.2,27.5,27.75,16.08
2018,12,20,16,30,10.0,14.0,1.3,11.1,15.0,15.59,0.0
2018,12,20,16,45,10.0,7.5,1.3,11.0,8.0,8.86,0.0
2018,12,20,17,0,10.0,1.0,1.3,10.9,1.0,0.0,0.0
2018,12,20,17,15,5.0,0.5,1.3,10.85,0.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,21,7,15,77.0,7.0,1.3,11.55,8.5,0.0,0.0
2018,12,21,7,30,154.0,14.0,1.4,11.7,17.0,36.89,0.0
2018,12,21,7,45,290.0,22.0,1.5,11.85,45.0,86.88,9.06
2018,12,21,8,0,426.0,30.0,1.6,12.0,73.0,148.71,97.21
2018,12,21,8,15,302.0,27.0,1.7,12.2,64.5,128.64,93.28
2018,12,21,8,30,178.0,24.0,1.8,12.4,56.0,95.64,72.04
2018,12,21,8,45,89.0,30.0,1.85,12.6,46.0,68.75,52.2
2018,12,21,9,0,0.0,36.0,1.9,12.8,36.0,34.75,24.21
2018,12,21,9,15,0.0,46.0,1.95,13.0,46.0,44.43,32.55
2018,12,21,9,30,0.0,56.0,2.0,13.2,56.0,54.11,40.8
2018,12,21,9,45,2.0,82.5,2.0,13.45,83.0,81.69,64.16
2018,12,21,10,0,4.0,109.0,2.0,13.7,110.0,110.29,88.08
2018,12,21,10,15,7.5,128.5,2.0,13.9,131.5,132.77,106.67
2018,12,21,10,30,11.0,148.0,2.0,14.1,153.0,155.6,125.38
2018,12,21,10,45,8.0,126.0,2.0,14.35,129.5,129.95,103.86
2018,12,21,11,0,5.0,104.0,2.0,14.6,106.0,105.02,82.97
2018,12,21,11,15,9.5,122.0,2.0,14.8,126.5,126.61,100.9
2018,12,21,11,30,14.0,140.0,2.0,15.0,147.0,148.52,118.88
2018,12,21,11,45,70.0,171.0,1.95,15.15,205.0,226.83,183.98
2018,12,21,12,0,126.0,202.0,1.9,15.3,263.0,309.22,250.58
2018,12,21,12,15,217.0,196.5,1.95,15.4,300.5,365.88,297.07
2018,12,21,12,30,308.0,191.0,2.0,15.5,338.0,429.81,348.41
2018,12,21,12,45,383.0,171.0,2.0,15.6,350.5,464.31,376.1
2018,12,21,13,0,458.0,151.0,2.0,15.7,363.0,488.01,395.48
2018,12,21,13,15,424.0,149.0,1.95,15.65,340.0,456.67,370.54
2018,12,21,13,30,390.0,147.0,1.9,15.6,317.0,424.91,345.41
2018,12,21,13,45,494.0,123.5,1.9,15.6,327.0,454.17,369.72
2018,12,21,14,0,598.0,100.0,1.9,15.6,337.0,480.57,390.66
2018,12,21,14,15,574.5,94.0,1.85,15.4,308.0,443.55,360.84
2018,12,21,14,30,551.0,88.0,1.8,15.2,279.0,406.11,330.49
2018,12,21,14,45,595.5,74.0,1.75,15.05,261.0,393.75,319.41
2018,12,21,15,0,640.0,60.0,1.7,14.9,243.0,376.38,303.14
2018,12,21,15,15,545.0,61.5,1.7,14.9,202.0,312.27,249.08
2018,12,21,15,30,450.0,63.0,1.7,14.9,161.0,253.95,199.35
2018,12,21,15,45,393.5,51.0,1.65,13.85,124.0,201.36,154.13
2018,12,21,16,0,337.0,39.0,1.6,12.8,87.0,153.1,111.9
2018,12,21,16,15,291.5,32.0,1.7,12.55,63.5,117.69,77.32
2018,12,21,16,30,246.0,25.0,1.8,12.3,40.0,80.99,9.69
2018,12,21,16,45,141.5,15.0,1.85,12.0,22.0,36.07,0.0
2018,12,21,17,0,37.0,5.0,1.9,11.7,4.0,0.0,0.0
2018,12,21,17,15,18.5,2.5,1.9,11.55,2.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,22,7,15,42.0,5.5,1.7,7.1,6.0,0.0,0.0
2018,12,22,7,30,84.0,11.0,1.7,7.5,12.0,23.31,0.0
2018,12,22,7,45,181.0,22.5,1.65,7.9,36.5,65.23,2.35
2018,12,22,8,0,278.0,34.0,1.6,8.3,61.0,115.6,76.92
2018,12,22,8,15,325.0,44.5,1.65,8.65,91.0,154.49,115.06
2018,12,22,8,30,372.0,55.0,1.7,9.0,121.0,196.29,153.27
2018,12,22,8,45,376.0,67.0,1.8,9.4,147.5,227.68,183.03
2018,12,22,9,0,380.0,79.0,1.9,9.8,174.0,258.66,211.55
2018,12,22,9,15,366.5,93.5,1.85,10.1,196.5,283.82,234.28
2018,12,22,9,30,353.0,108.0,1.8,10.4,219.0,306.98,254.45
2018,12,22,9,45,354.5,120.5,1.8,10.65,242.0,333.98,277.19
2018,12,22,10,0,356.0,133.0,1.8,10.9,265.0,360.03,298.56
2018,12,22,10,15,410.0,134.0,1.7,11.2,296.5,403.37,333.69
2018,12,22,10,30,464.0,135.0,1.6,11.5,328.0,448.18,369.18
2018,12,22,10,45,528.5,128.0,1.5,11.75,357.5,491.53,403.18
2018,12,22,11,0,593.0,121.0,1.4,12.0,387.0,539.29,439.73
2018,12,22,11,15,522.0,140.5,1.3,12.35,379.5,518.82,421.52
2018,12,22,11,30,451.0,160.0,1.2,12.7,372.0,498.26,403.57
2018,12,22,11,45,372.0,179.0,1.15,13.1,355.5,460.02,372.26
2018,12,22,12,0,293.0,198.0,1.1,13.5,339.0,428.56,345.86
2018,12,22,12,15,304.0,196.0,1.05,13.75,341.5,433.91,349.92
2018,12,22,12,30,315.0,194.0,1.0,14.0,344.0,438.16,352.79
2018,12,22,12,45,239.0,193.0,0.95,14.25,305.5,382.97,308.42
2018,12,22,13,0,163.0,192.0,0.9,14.5,267.0,320.32,258.23
2018,12,22,13,15,91.5,176.5,0.85,14.5,218.5,245.95,198.43
2018,12,22,13,30,20.0,161.0,0.8,14.5,170.0,175.15,140.25
2018,12,22,13,45,32.0,158.5,0.8,14.45,171.5,186.23,149.97
2018,12,22,14,0,44.0,156.0,0.8,14.4,173.0,190.58,153.83
2018,12,22,14,15,39.5,142.5,0.8,14.35,157.0,172.25,138.93
2018,12,22,14,30,35.0,129.0,0.8,14.3,141.0,154.17,124.19
2018,12,22,14,45,74.5,119.0,0.8,14.25,141.5,162.58,131.48
2018,12,22,15,0,114.0,109.0,0.8,14.2,142.0,173.32,140.0
2018,12,22,15,15,123.0,94.5,0.8,14.2,125.5,157.03,125.7
2018,12,22,15,30,132.0,80.0,0.8,14.2,109.0,139.81,110.22
2018,12,22,15,45,103.0,64.0,0.8,13.6,84.0,106.77,81.98
2018,12,22,16,0,74.0,48.0,0.8,13.0,59.0,76.1,55.68
2018,12,22,16,15,72.5,34.5,0.8,12.85,42.0,57.95,37.86
2018,12,22,16,30,71.0,21.0,0.8,12.7,25.0,39.74,4.57
2018,12,22,16,45,59.5,14.0,0.8,12.55,15.0,22.82,0.0
2018,12,22,17,0,48.0,7.0,0.8,12.4,5.0,0.0,0.0
2018,12,22,17,15,24.0,3.5,0.85,12.3,2.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,23,7,15,1.0,3.0,1.25,9.55,3.0,0.0,0.0
2018,12,23,7,30,2.0,6.0,1.1,9.8,6.0,6.19,0.0
2018,12,23,7,45,16.0,17.5,1.0,10.05,19.0,20.76,0.0
2018,12,23,8,0,30.0,29.0,0.9,10.3,32.0,40.39,25.2
2018,12,23,8,15,45.0,43.5,0.85,10.65,50.5,61.94,45.09
2018,12,23,8,30,60.0,58.0,0.8,11.0,69.0,84.69,65.12
2018,12,23,8,45,63.5,72.0,0.8,11.3,86.0,103.68,82.04
2018,12,23,9,0,67.0,86.0,0.8,11.6,103.0,122.89,98.84
2018,12,23,9,15,37.5,91.5,0.9,12.1,101.5,112.19,90.17
2018,12,23,9,30,8.0,97.0,1.0,12.6,100.0,100.5,80.18
2018,12,23,9,45,32.0,118.5,1.1,13.05,130.5,140.5,113.83
2018,12,23,10,0,56.0,140.0,1.2,13.5,161.0,178.65,145.41
2018,12,23,10,15,113.0,155.0,1.25,13.85,201.0,236.83,193.47
2018,12,23,10,30,170.0,170.0,1.3,14.2,241.0,291.51,237.9
2018,12,23,10,45,171.5,168.5,1.35,14.5,243.0,293.81,239.4
2018,12,23,11,0,173.0,167.0,1.4,14.8,245.0,295.76,240.86
2018,12,23,11,15,155.5,179.0,1.4,14.9,250.5,300.06,243.64
2018,12,23,11,30,138.0,191.0,1.4,15.0,256.0,303.47,245.65
2018,12,23,11,45,246.5,185.5,1.35,15.15,303.5,381.02,308.53
2018,12,23,12,0,355.0,180.0,1.3,15.3,351.0,450.79,363.56
2018,12,23,12,15,334.5,180.0,1.3,15.35,340.5,436.67,351.8
2018,12,23,12,30,314.0,180.0,1.3,15.4,330.0,421.43,339.77
2018,12,23,12,45,200.5,187.5,1.3,15.45,282.5,342.24,276.22
2018,12,23,13,0,87.0,195.0,1.3,15.5,235.0,265.11,213.26
2018,12,23,13,15,90.0,185.0,1.3,15.5,225.5,254.8,205.65
2018,12,23,13,30,93.0,175.0,1.3,15.5,216.0,244.23,197.45
2018,12,23,13,45,116.5,156.5,1.25,15.45,205.0,243.18,197.25
2018,12,23,14,0,140.0,138.0,1.2,15.4,194.0,233.59,190.04
2018,12,23,14,15,104.0,116.5,1.15,15.3,156.5,185.26,150.34
2018,12,23,14,30,68.0,95.0,1.1,15.2,119.0,138.86,111.86
2018,12,23,14,45,49.0,80.5,1.05,15.1,97.0,106.34,84.67
2018,12,23,15,0,30.0,66.0,1.0,15.0,75.0,80.43,62.74
2018,12,23,15,15,15.0,47.5,1.0,15.0,52.0,53.44,39.8
2018,12,23,15,30,0.0,29.0,1.0,15.0,29.0,27.99,18.15
2018,12,23,15,45,0.0,23.0,0.85,14.25,23.0,22.19,13.15
2018,12,23,16,0,0.0,17.0,0.7,13.5,17.0,16.39,8.07
2018,12,23,16,15,25.5,12.5,0.7,13.3,14.0,19.57,9.17
2018,12,23,16,30,51.0,8.0,0.7,13.1,11.0,21.78,0.9
2018,12,23,16,45,51.0,7.5,0.65,12.95,8.0,15.22,0.0
2018,12,23,17,0,51.0,7.0,0.6,12.8,5.0,0.0,0.0
2018,12,23,17,15,25.5,3.5,0.55,12.7,2.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.3,12.35,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.0,11.0,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,2.1,11.3,1.0,0.98,0.0
2018,12,24,7,45,19.5,6.5,2.15,11.6,8.5,11.4,0.0
2018,12,24,8,0,39.0,12.0,2.2,11.9,16.0,24.26,12.05
2018,12,24,8,15,39.0,12.5,2.25,12.2,18.0,26.12,15.19
2018,12,24,8,30,39.0,13.0,2.3,12.5,20.0,28.19,17.63
2018,12,24,8,45,19.5,18.5,2.4,12.8,22.0,26.62,16.96
2018,12,24,9,0,0.0,24.0,2.5,13.1,24.0,23.15,14.25
2018,12,24,9,15,9.0,45.5,2.5,13.4,48.5,48.09,35.66
2018,12,24,9,30,18.0,67.0,2.5,13.7,73.0,76.11,59.58
2018,12,24,9,45,9.0,70.0,2.55,14.05,73.0,72.57,56.4
2018,12,24,10,0,0.0,73.0,2.6,14.4,73.0,70.66,54.51
2018,12,24,10,15,0.0,82.0,2.75,14.65,82.0,79.65,61.97
2018,12,24,10,30,0.0,91.0,2.9,14.9,91.0,88.69,69.4
2018,12,24,10,45,0.0,80.5,3.0,15.15,80.5,77.91,60.21
2018,12,24,11,0,0.0,70.0,3.1,15.4,70.0,67.67,51.52
2018,12,24,11,15,0.0,61.0,3.2,15.4,61.0,58.96,44.17
2018,12,24,11,30,0.0,52.0,3.3,15.4,52.0,50.25,36.83
2018,12,24,11,45,0.0,47.5,3.4,15.45,47.5,45.89,33.14
2018,12,24,12,0,0.0,43.0,3.5,15.5,43.0,41.54,29.46
2018,12,24,12,15,0.0,39.5,3.55,15.35,39.5,38.16,26.63
2018,12,24,12,30,0.0,36.0,3.6,15.2,36.0,34.77,23.8
2018,12,24,12,45,0.0,33.5,3.6,15.1,33.5,32.35,21.78
2018,12,24,13,0,0.0,31.0,3.6,15.0,31.0,29.94,19.76
2018,12,24,13,15,0.0,35.0,3.6,14.9,35.0,33.8,23.07
2018,12,24,13,30,0.0,39.0,3.6,14.8,39.0,37.67,26.38
2018,12,24,13,45,2.5,42.5,3.55,14.75,43.5,42.6,30.67
2018,12,24,14,0,5.0,46.0,3.5,14.7,48.0,47.41,34.85
2018,12,24,14,15,92.0,65.0,3.5,14.7,97.5,126.03,102.76
2018,12,24,14,30,179.0,84.0,3.5,14.7,147.0,192.02,158.39
2018,12,24,14,45,103.0,74.0,3.5,14.65,109.5,131.2,106.38
2018,12,24,15,0,27.0,64.0,3.5,14.6,72.0,76.89,59.92
2018,12,24,15,15,63.5,54.5,3.5,14.6,69.5,85.54,66.95
2018,12,24,15,30,100.0,45.0,3.5,14.6,67.0,90.93,70.45
2018,12,24,15,45,143.5,45.0,3.75,14.45,69.5,102.36,77.95
2018,12,24,16,0,187.0,45.0,4.0,14.3,72.0,115.15,85.03
2018,12,24,16,15,115.0,28.5,4.1,14.1,43.5,64.48,41.95
2018,12,24,16,30,43.0,12.0,4.2,13.9,15.0,23.2,2.56
2018,12,24,16,45,34.0,9.0,4.3,13.7,10.0,14.14,0.0
2018,12,24,17,0,25.0,6.0,4.4,13.5,5.0,0.0,0.0
2018,12,24,17,15,12.5,3.0,4.35,13.25,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,25,7,15,43.0,5.0,2.8,8.35,5.5,0.0,0.0
2018,12,25,7,30,86.0,10.0,2.8,8.9,11.0,22.25,0.0
2018,12,25,7,45,254.5,20.0,2.85,9.4,40.5,75.56,0.0
2018,12,25,8,0,423.0,30.0,2.9,9.9,70.0,145.37,93.46
2018,12,25,8,15,523.0,34.5,2.9,10.25,109.0,197.59,144.07
2018,12,25,8,30,623.0,39.0,2.9,10.6,148.0,260.78,200.5
2018,12,25,8,45,660.5,44.0,2.95,11.0,185.0,308.46,244.95
2018,12,25,9,0,698.0,49.0,3.0,11.4,222.0,357.88,289.79
2018,12,25,9,15,746.5,50.0,3.05,11.75,261.0,409.19,335.04
2018,12,25,9,30,795.0,51.0,3.1,12.1,300.0,462.15,380.44
2018,12,25,9,45,812.5,54.5,3.15,12.45,332.5,502.78,414.85
2018,12,25,10,0,830.0,58.0,3.2,12.8,365.0,542.19,447.34
2018,12,25,10,15,847.5,59.0,3.25,13.15,392.0,573.67,472.99
2018,12,25,10,30,865.0,60.0,3.3,13.5,419.0,606.67,499.14
2018,12,25,10,45,878.0,61.0,3.4,13.85,440.5,634.79,521.13
2018,12,25,11,0,891.0,62.0,3.5,14.2,462.0,660.49,540.83
2018,12,25,11,15,898.0,62.5,3.55,14.4,475.5,678.93,554.08
2018,12,25,11,30,905.0,63.0,3.6,14.6,489.0,694.41,565.14
2018,12,25,11,45,908.5,63.0,3.6,14.8,495.5,703.79,571.47
2018,12,25,12,0,912.0,63.0,3.6,15.0,502.0,709.95,575.5
2018,12,25,12,15,911.5,63.0,3.65,15.15,501.0,710.07,575.39
2018,12,25,12,30,911.0,63.0,3.7,15.3,500.0,706.88,572.96
2018,12,25,12,45,906.5,63.5,3.7,15.45,491.5,698.29,566.39
2018,12,25,13,0,902.0,64.0,3.7,15.6,483.0,686.53,557.56
2018,12,25,13,15,894.5,63.5,3.7,15.65,467.0,668.54,544.28
2018,12,25,13,30,887.0,63.0,3.7,15.7,451.0,647.69,528.13
2018,12,25,13,45,874.5,61.5,3.7,15.75,428.0,619.82,506.08
2018,12,25,14,0,862.0,60.0,3.7,15.8,405.0,589.64,481.85
2018,12,25,14,15,844.0,58.0,3.6,15.65,375.5,553.62,452.65
2018,12,25,14,30,826.0,56.0,3.5,15.5,346.0,519.14,423.91
2018,12,25,14,45,799.0,54.0,3.35,15.35,311.5,475.46,387.11
2018,12,25,15,0,772.0,52.0,3.2,15.2,277.0,431.38,349.08
2018,12,25,15,15,732.0,49.5,3.2,15.2,239.0,381.05,305.11
2018,12,25,15,30,692.0,47.0,3.2,15.2,201.0,332.01,261.08
2018,12,25,15,45,630.0,42.0,2.95,14.15,161.0,274.34,210.21
2018,12,25,16,0,568.0,37.0,2.7,13.1,121.0,220.78,161.9
2018,12,25,16,15,461.0,31.5,2.65,12.6,85.0,162.45,109.0
2018,12,25,16,30,354.0,26.0,2.6,12.1,49.0,107.17,34.05
2018,12,25,16,45,211.5,17.0,2.6,11.6,27.5,50.01,0.0
2018,12,25,17,0,69.0,8.0,2.6,11.1,6.0,0.0,0.0
2018,12,25,17,15,34.5,4.0,2.6,10.95,3.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,26,7,15,8.5,4.0,2.25,8.1,4.0,0.0,0.0
2018,12,26,7,30,17.0,8.0,2.1,8.5,8.0,10.3,0.0
2018,12,26,7,45,62.5,21.5,2.0,8.85,26.5,37.72,0.0
2018,12,26,8,0,108.0,35.0,1.9,9.2,45.0,70.61,45.76
2018,12,26,8,15,153.0,48.5,2.1,9.75,71.0,103.07,76.37
2018,12,26,8,30,198.0,62.0,2.3,10.3,97.0,139.72,108.76
2018,12,26,8,45,234.0,75.5,2.45,10.8,126.5,176.79,141.64
2018,12,26,9,0,270.0,89.0,2.6,11.3,156.0,216.55,176.52
2018,12,26,9,15,340.0,95.5,2.75,11.65,193.0,272.35,224.27
2018,12,26,9,30,410.0,102.0,2.9,12.0,230.0,327.13,270.75
2018,12,26,9,45,501.0,99.5,3.05,12.35,272.5,386.71,320.79
2018,12,26,10,0,592.0,97.0,3.2,12.7,315.0,454.15,376.36
2018,12,26,10,15,720.0,80.0,3.2,12.95,365.0,527.68,436.29
2018,12,26,10,30,848.0,63.0,3.2,13.2,415.0,599.45,493.87
2018,12,26,10,45,869.0,63.0,3.15,13.4,438.5,631.21,518.29
2018,12,26,11,0,890.0,63.0,3.1,13.6,462.0,660.9,540.89
2018,12,26,11,15,896.0,63.5,3.05,13.75,475.5,678.76,553.32
2018,12,26,11,30,902.0,64.0,3.0,13.9,489.0,693.64,563.56
2018,12,26,11,45,903.5,65.0,2.95,14.05,495.5,702.92,569.64
2018,12,26,12,0,905.0,66.0,2.9,14.2,502.0,708.97,573.41
2018,12,26,12,15,901.5,66.5,2.95,14.3,500.0,707.69,572.41
2018,12,26,12,30,898.0,67.0,3.0,14.4,498.0,703.16,569.15
2018,12,26,12,45,872.5,72.0,3.1,14.45,484.5,685.66,556.55
2018,12,26,13,0,847.0,77.0,3.2,14.5,471.0,669.55,545.09
2018,12,26,13,15,853.0,73.5,3.25,14.5,459.0,657.72,536.38
2018,12,26,13,30,859.0,70.0,3.3,14.5,447.0,642.7,524.9
2018,12,26,13,45,832.5,71.0,3.3,14.45,421.0,609.49,498.76
2018,12,26,14,0,806.0,72.0,3.3,14.4,395.0,574.6,470.98
2018,12,26,14,15,786.0,69.5,3.2,14.2,366.0,538.17,441.56
2018,12,26,14,30,766.0,67.0,3.1,14.0,337.0,500.42,410.44
2018,12,26,14,45,608.0,79.0,3.0,13.75,280.0,409.84,336.17
2018,12,26,15,0,450.0,91.0,2.9,13.5,223.0,323.65,264.71
2018,12,26,15,15,433.0,79.0,2.9,13.5,191.5,285.16,231.17
2018,12,26,15,30,416.0,67.0,2.9,13.5,160.0,246.99,196.88
2018,12,26,15,45,431.5,55.5,2.9,12.65,135.5,222.77,173.2
2018,12,26,16,0,447.0,44.0,2.9,11.8,111.0,194.79,144.99
2018,12,26,16,15,331.5,35.0,2.95,11.5,76.0,133.7,91.34
2018,12,26,16,30,216.0,26.0,3.0,11.2,41.0,79.56,28.15
2018,12,26,16,45,137.0,16.5,3.05,10.9,23.5,38.04,0.0
2018,12,26,17,0,58.0,7.0,3.1,10.6,6.0,0.0,0.0
2018,12,26,17,15,29.0,3.5,3.1,10.4,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,27,7,15,60.5,5.5,3.3,7.15,6.0,0.0,0.0
2018,12,27,7,30,121.0,11.0,3.4,7.7,12.0,27.99,0.0
2018,12,27,7,45,300.0,19.0,3.45,8.25,42.0,82.25,0.0
2018,12,27,8,0,479.0,27.0,3.5,8.8,72.0,152.0,96.18
2018,12,27,8,15,563.5,32.0,3.65,9.35,110.5,205.36,149.59
2018,12,27,8,30,648.0,37.0,3.8,9.9,149.0,265.5,204.45
2018,12,27,8,45,699.0,40.0,3.9,10.4,188.5,317.11,252.43
2018,12,27,9,0,750.0,43.0,4.0,10.9,228.0,371.5,301.77
2018,12,27,9,15,780.5,45.5,4.2,11.4,265.0,415.69,342.01
2018,12,27,9,30,811.0,48.0,4.4,11.9,302.0,462.48,383.21
2018,12,27,9,45,829.5,51.0,4.6,12.35,334.5,503.5,418.74
2018,12,27,10,0,848.0,54.0,4.8,12.8,367.0,543.36,452.43
2018,12,27,10,15,865.0,55.0,4.9,13.05,394.5,578.48,481.73
2018,12,27,10,30,882.0,56.0,5.0,13.3,422.0,611.8,509.01
2018,12,27,10,45,895.5,57.0,5.1,13.6,444.0,640.81,532.3
2018,12,27,11,0,909.0,58.0,5.2,13.9,466.0,667.36,553.01
2018,12,27,11,15,915.5,58.0,5.25,14.0,479.5,685.36,566.44
2018,12,27,11,30,922.0,58.0,5.3,14.1,493.0,700.32,577.59
2018,12,27,11,45,926.0,57.5,5.35,14.25,499.5,709.81,584.47
2018,12,27,12,0,930.0,57.0,5.4,14.4,506.0,716.02,588.94
2018,12,27,12,15,929.0,57.5,5.4,14.45,505.0,716.61,589.23
2018,12,27,12,30,928.0,58.0,5.4,14.5,504.0,713.85,587.08
2018,12,27,12,45,925.0,58.5,5.4,14.55,496.5,706.38,581.42
2018,12,27,13,0,922.0,59.0,5.4,14.6,489.0,695.66,573.36
2018,12,27,13,15,915.5,58.5,5.4,14.55,473.5,678.24,560.39
2018,12,27,13,30,909.0,58.0,5.4,14.5,458.0,657.85,544.81
2018,12,27,13,45,897.5,57.0,5.35,14.45,435.0,630.9,522.97
2018,12,27,14,0,886.0,56.0,5.3,14.4,412.0,601.5,498.81
2018,12,27,14,15,869.0,54.5,5.25,14.25,383.0,566.11,469.56
2018,12,27,14,30,852.0,53.0,5.2,14.1,354.0,529.02,438.29
2018,12,27,14,45,827.0,50.5,5.1,13.95,319.0,485.24,400.74
2018,12,27,15,0,802.0,48.0,5.0,13.8,284.0,440.89,361.78
2018,12,27,15,15,764.5,45.5,5.0,13.8,246.0,393.18,318.98
2018,12,27,15,30,727.0,43.0,5.0,13.8,208.0,343.89,273.86
2018,12,27,15,45,666.5,39.5,4.65,13.0,167.5,286.84,222.28
2018,12,27,16,0,606.0,36.0,4.3,12.2,127.0,233.63,173.21
2018,12,27,16,15,504.0,30.0,4.2,11.75,89.5,171.44,116.58
2018,12,27,16,30,402.0,24.0,4.1,11.3,52.0,115.28,45.29
2018,12,27,16,45,245.0,16.5,4.0,10.9,29.5,55.71,0.0
2018,12,27,17,0,88.0,9.0,3.9,10.5,7.0,0.0,0.0
2018,12,27,17,15,44.0,4.5,3.95,10.35,3.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.0,10.05,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
